Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,7,15,24.0,4.0,0.7,8.25,4.5,0.0,0.0
2018,1,1,7,30,48.0,8.0,0.7,8.6,9.0,19.27,0.0
2018,1,1,7,45,114.5,21.5,0.7,8.95,30.5,63.61,0.0
2018,1,1,8,0,181.0,35.0,0.7,9.3,52.0,109.51,76.21
2018,1,1,8,15,243.5,46.5,0.8,9.75,82.0,147.36,112.4
2018,1,1,8,30,306.0,58.0,0.9,10.2,112.0,188.96,148.82
2018,1,1,8,45,340.5,69.5,1.0,10.7,143.5,222.44,178.31
2018,1,1,9,0,375.0,81.0,1.1,11.2,175.0,256.8,207.85
2018,1,1,9,15,379.5,94.0,1.2,11.75,202.0,280.06,227.77
2018,1,1,9,30,384.0,107.0,1.3,12.3,229.0,302.23,246.19
2018,1,1,9,45,397.0,117.5,1.4,12.9,255.0,324.57,264.19
2018,1,1,10,0,410.0,128.0,1.5,13.5,281.0,345.95,280.97
2018,1,1,10,15,432.5,134.5,1.55,13.9,306.5,366.72,297.1
2018,1,1,10,30,455.0,141.0,1.6,14.3,332.0,386.44,312.1
2018,1,1,10,45,476.0,144.5,1.6,14.7,353.0,400.96,322.69
2018,1,1,11,0,497.0,148.0,1.6,15.1,374.0,414.01,331.94
2018,1,1,11,15,531.5,144.0,1.55,15.45,392.5,424.61,339.17
2018,1,1,11,30,566.0,140.0,1.5,15.8,411.0,433.31,344.71
2018,1,1,11,45,526.5,153.0,1.45,16.15,407.5,420.07,332.91
2018,1,1,12,0,487.0,166.0,1.4,16.5,404.0,405.66,320.35
2018,1,1,12,15,485.5,166.0,1.3,16.75,403.0,395.69,311.28
2018,1,1,12,30,484.0,166.0,1.2,17.0,402.0,384.29,300.93
2018,1,1,12,45,487.0,162.0,1.15,17.2,396.0,369.61,288.17
2018,1,1,13,0,490.0,158.0,1.1,17.4,390.0,353.46,274.06
2018,1,1,13,15,454.0,160.0,1.1,17.5,369.5,326.59,252.05
2018,1,1,13,30,418.0,162.0,1.1,17.6,349.0,300.43,230.57
2018,1,1,13,45,423.0,151.5,1.1,17.65,333.0,277.03,210.48
2018,1,1,14,0,428.0,141.0,1.1,17.7,317.0,252.46,189.06
2018,1,1,14,15,423.5,130.0,1.05,17.5,294.0,223.88,164.53
2018,1,1,14,30,419.0,119.0,1.0,17.3,271.0,194.91,139.58
2018,1,1,14,45,401.0,109.5,0.9,17.15,243.5,164.59,114.23
2018,1,1,15,0,383.0,100.0,0.8,17.0,216.0,135.13,90.42
2018,1,1,15,15,355.0,89.5,0.8,17.0,186.0,104.92,67.95
2018,1,1,15,30,327.0,79.0,0.8,17.0,156.0,76.73,49.66
2018,1,1,15,45,266.0,67.0,0.8,15.75,122.0,49.71,38.21
2018,1,1,16,0,205.0,55.0,0.8,14.5,88.0,44.43,33.33
2018,1,1,16,15,180.5,41.5,0.85,14.1,64.0,31.92,21.67
2018,1,1,16,30,156.0,28.0,0.9,13.7,40.0,21.89,9.58
2018,1,1,16,45,96.5,16.5,1.0,13.3,22.0,16.22,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.9,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,12.6,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,7,15,23.0,4.0,1.1,8.95,4.5,0.0,0.0
2018,1,2,7,30,46.0,8.0,1.1,9.4,9.0,18.79,0.0
2018,1,2,7,45,109.5,21.0,1.1,9.85,30.0,61.59,0.0
2018,1,2,8,0,173.0,34.0,1.1,10.3,51.0,105.82,73.24
2018,1,2,8,15,225.0,47.0,1.3,10.75,80.0,141.84,108.0
2018,1,2,8,30,277.0,60.0,1.5,11.2,109.0,180.83,142.39
2018,1,2,8,45,298.5,73.0,1.7,11.7,137.5,210.08,168.54
2018,1,2,9,0,320.0,86.0,1.9,12.2,166.0,239.59,194.27
2018,1,2,9,15,255.5,105.0,1.85,12.65,175.5,232.28,189.28
2018,1,2,9,30,191.0,124.0,1.8,13.1,185.0,226.9,185.1
2018,1,2,9,45,138.5,140.0,1.8,13.55,186.5,215.79,175.76
2018,1,2,10,0,86.0,156.0,1.8,14.0,188.0,202.95,164.68
2018,1,2,10,15,94.0,166.5,1.8,14.5,204.0,217.49,176.17
2018,1,2,10,30,102.0,177.0,1.8,15.0,220.0,231.87,187.29
2018,1,2,10,45,119.5,188.5,1.8,15.45,241.0,255.84,206.04
2018,1,2,11,0,137.0,200.0,1.8,15.9,262.0,275.2,220.88
2018,1,2,11,15,100.0,201.0,1.75,16.2,247.0,251.92,201.46
2018,1,2,11,30,63.0,202.0,1.7,16.5,232.0,232.32,185.14
2018,1,2,11,45,48.0,198.0,1.65,16.8,221.0,219.1,174.15
2018,1,2,12,0,33.0,194.0,1.6,17.1,210.0,206.19,163.44
2018,1,2,12,15,22.5,184.0,1.6,17.2,195.0,188.75,149.36
2018,1,2,12,30,12.0,174.0,1.6,17.3,180.0,173.44,137.02
2018,1,2,12,45,6.0,146.0,1.6,17.45,149.0,143.38,112.75
2018,1,2,13,0,0.0,118.0,1.6,17.6,118.0,113.8,88.76
2018,1,2,13,15,0.0,107.0,1.65,17.55,107.0,103.18,80.21
2018,1,2,13,30,0.0,96.0,1.7,17.5,96.0,92.61,71.64
2018,1,2,13,45,0.0,97.5,1.7,17.45,97.5,93.92,72.84
2018,1,2,14,0,0.0,99.0,1.7,17.4,99.0,95.15,73.97
2018,1,2,14,15,0.0,90.0,1.55,17.1,90.0,86.54,67.01
2018,1,2,14,30,0.0,81.0,1.4,16.8,81.0,77.95,60.04
2018,1,2,14,45,0.5,82.0,1.3,16.5,82.0,78.66,60.76
2018,1,2,15,0,1.0,83.0,1.2,16.2,83.0,79.12,61.21
2018,1,2,15,15,0.5,59.5,1.2,16.2,59.5,57.39,42.97
2018,1,2,15,30,0.0,36.0,1.2,16.2,36.0,34.75,23.83
2018,1,2,15,45,0.0,30.0,1.05,14.85,30.0,28.95,20.1
2018,1,2,16,0,0.0,24.0,0.9,13.5,24.0,23.16,14.83
2018,1,2,16,15,0.0,18.0,0.95,13.0,18.0,17.36,9.35
2018,1,2,16,30,0.0,12.0,1.0,12.5,12.0,11.57,2.73
2018,1,2,16,45,7.5,6.5,1.05,12.0,6.5,6.39,0.0
2018,1,2,17,0,15.0,1.0,1.1,11.5,1.0,0.98,0.0
2018,1,2,17,15,7.5,0.5,1.1,11.4,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,8.9,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.5,1.05,9.2,6.5,6.26,0.0
2018,1,3,8,0,0.0,11.0,1.0,9.5,11.0,10.6,2.74
2018,1,3,8,15,0.0,15.0,0.95,9.85,15.0,14.46,6.58
2018,1,3,8,30,0.0,19.0,0.9,10.2,19.0,18.32,10.1
2018,1,3,8,45,0.0,25.5,0.85,10.55,25.5,24.6,15.65
2018,1,3,9,0,0.0,32.0,0.8,10.9,32.0,30.88,21.15
2018,1,3,9,15,0.0,45.0,0.85,11.15,45.0,43.46,32.02
2018,1,3,9,30,0.0,58.0,0.9,11.4,58.0,56.05,42.79
2018,1,3,9,45,0.0,75.5,0.95,11.65,75.5,73.27,57.39
2018,1,3,10,0,0.0,93.0,1.0,11.9,93.0,90.72,72.01
2018,1,3,10,15,0.0,90.0,1.05,12.05,90.0,87.46,69.08
2018,1,3,10,30,0.0,87.0,1.1,12.2,87.0,84.34,66.32
2018,1,3,10,45,0.0,75.5,1.15,12.35,75.5,73.0,56.64
2018,1,3,11,0,0.0,64.0,1.2,12.5,64.0,61.86,47.15
2018,1,3,11,15,0.0,52.5,1.1,12.55,52.5,50.73,37.68
2018,1,3,11,30,0.0,41.0,1.0,12.6,41.0,39.61,28.21
2018,1,3,11,45,0.0,36.5,0.95,12.7,36.5,35.26,24.49
2018,1,3,12,0,0.0,32.0,0.9,12.8,32.0,30.91,20.78
2018,1,3,12,15,0.0,30.5,1.05,12.8,30.5,29.46,19.54
2018,1,3,12,30,0.0,29.0,1.2,12.8,29.0,28.01,18.3
2018,1,3,12,45,0.0,33.5,1.4,12.75,33.5,32.35,22.02
2018,1,3,13,0,0.0,38.0,1.6,12.7,38.0,36.7,25.73
2018,1,3,13,15,0.0,38.5,1.85,12.75,38.5,37.19,26.16
2018,1,3,13,30,0.0,39.0,2.1,12.8,39.0,37.67,26.59
2018,1,3,13,45,0.0,52.0,2.4,12.8,52.0,50.24,37.33
2018,1,3,14,0,0.0,65.0,2.7,12.8,65.0,62.83,48.07
2018,1,3,14,15,0.0,51.0,2.65,12.8,51.0,49.27,36.59
2018,1,3,14,30,0.0,37.0,2.6,12.8,37.0,35.72,25.07
2018,1,3,14,45,0.0,35.5,2.55,12.8,35.5,34.27,23.86
2018,1,3,15,0,0.0,34.0,2.5,12.8,34.0,32.82,22.63
2018,1,3,15,15,0.0,36.5,2.5,12.8,36.5,35.24,24.69
2018,1,3,15,30,0.0,39.0,2.5,12.8,39.0,37.66,26.68
2018,1,3,15,45,0.0,32.0,1.85,12.15,32.0,30.89,22.07
2018,1,3,16,0,0.0,25.0,1.2,11.5,25.0,24.12,15.85
2018,1,3,16,15,0.0,19.0,1.2,11.3,19.0,18.33,10.31
2018,1,3,16,30,0.0,13.0,1.2,11.1,13.0,12.54,3.75
2018,1,3,16,45,1.0,7.5,1.25,10.95,7.5,7.37,0.0
2018,1,3,17,0,2.0,2.0,1.3,10.8,2.0,1.97,0.0
2018,1,3,17,15,1.0,1.0,1.5,10.95,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.5,2.05,10.9,3.5,0.0,0.0
2018,1,4,7,30,21.0,7.0,2.2,11.4,7.0,11.87,0.0
2018,1,4,7,45,32.5,21.0,2.3,11.85,23.0,34.31,0.0
2018,1,4,8,0,44.0,35.0,2.4,12.3,39.0,57.48,38.19
2018,1,4,8,15,68.0,51.0,2.45,12.7,61.0,83.87,62.78
2018,1,4,8,30,92.0,67.0,2.5,13.1,83.0,111.27,86.75
2018,1,4,8,45,186.0,77.5,2.55,13.55,121.0,165.61,132.31
2018,1,4,9,0,280.0,88.0,2.6,14.0,159.0,219.85,177.67
2018,1,4,9,15,445.5,81.0,2.65,14.55,214.0,295.73,239.97
2018,1,4,9,30,611.0,74.0,2.7,15.1,269.0,375.0,303.96
2018,1,4,9,45,411.5,108.0,2.75,15.65,245.5,322.52,261.79
2018,1,4,10,0,212.0,142.0,2.8,16.2,222.0,259.44,210.15
2018,1,4,10,15,274.0,143.5,2.9,16.8,254.5,292.84,237.13
2018,1,4,10,30,336.0,145.0,3.0,17.4,287.0,326.63,263.76
2018,1,4,10,45,177.0,155.0,3.15,17.95,230.0,250.79,201.47
2018,1,4,11,0,18.0,165.0,3.3,18.5,173.0,171.19,135.47
2018,1,4,11,15,16.5,168.0,3.4,18.8,175.5,172.84,136.65
2018,1,4,11,30,15.0,171.0,3.5,19.1,178.0,174.48,137.69
2018,1,4,11,45,19.0,172.5,3.55,19.4,181.5,177.39,139.82
2018,1,4,12,0,23.0,174.0,3.6,19.7,185.0,180.17,141.85
2018,1,4,12,15,85.0,178.0,3.6,19.75,219.5,214.06,169.2
2018,1,4,12,30,147.0,182.0,3.6,19.8,254.0,245.34,193.91
2018,1,4,12,45,258.0,165.0,3.6,19.85,289.5,274.15,216.14
2018,1,4,13,0,369.0,148.0,3.6,19.9,325.0,297.04,232.77
2018,1,4,13,15,237.5,161.5,3.55,19.85,274.0,246.79,192.85
2018,1,4,13,30,106.0,175.0,3.5,19.8,223.0,203.8,159.47
2018,1,4,13,45,77.0,167.5,3.45,19.7,201.5,183.31,143.32
2018,1,4,14,0,48.0,160.0,3.4,19.6,180.0,164.12,128.34
2018,1,4,14,15,247.5,128.5,3.15,19.4,221.0,181.78,136.68
2018,1,4,14,30,447.0,97.0,2.9,19.2,262.0,184.89,130.88
2018,1,4,14,45,570.5,80.0,2.7,18.95,270.0,172.4,113.85
2018,1,4,15,0,694.0,63.0,2.5,18.7,278.0,151.65,90.39
2018,1,4,15,15,608.5,63.0,2.5,18.7,233.5,109.38,60.61
2018,1,4,15,30,523.0,63.0,2.5,18.7,189.0,76.26,42.07
2018,1,4,15,45,325.5,57.0,1.9,17.45,130.5,44.37,33.34
2018,1,4,16,0,128.0,51.0,1.3,16.2,72.0,41.37,30.52
2018,1,4,16,15,86.0,36.5,1.25,15.65,49.0,30.15,20.21
2018,1,4,16,30,44.0,22.0,1.2,15.1,26.0,19.92,9.42
2018,1,4,16,45,32.0,13.0,1.2,14.55,15.0,12.78,0.0
2018,1,4,17,0,20.0,4.0,1.2,14.0,4.0,3.93,0.0
2018,1,4,17,15,10.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,7,15,37.5,3.5,1.35,13.5,4.0,0.0,0.0
2018,1,5,7,30,75.0,7.0,1.4,13.8,8.0,24.73,0.0
2018,1,5,7,45,69.0,8.0,1.45,14.15,11.5,34.13,0.0
2018,1,5,8,0,63.0,9.0,1.5,14.5,15.0,34.91,20.13
2018,1,5,8,15,31.5,26.5,1.55,14.75,29.5,39.97,26.92
2018,1,5,8,30,0.0,44.0,1.6,15.0,44.0,42.95,30.48
2018,1,5,8,45,2.5,63.0,1.65,15.25,63.5,63.59,48.11
2018,1,5,9,0,5.0,82.0,1.7,15.5,83.0,84.19,65.57
2018,1,5,9,15,6.5,91.0,1.7,15.6,93.0,93.42,73.38
2018,1,5,9,30,8.0,100.0,1.7,15.7,103.0,102.8,81.2
2018,1,5,9,45,5.0,87.5,1.65,15.85,89.5,87.87,68.63
2018,1,5,10,0,2.0,75.0,1.6,16.0,76.0,73.59,56.57
2018,1,5,10,15,1.0,54.5,1.65,16.1,55.0,53.16,39.35
2018,1,5,10,30,0.0,34.0,1.7,16.2,34.0,32.83,22.17
2018,1,5,10,45,0.0,35.5,1.7,16.3,35.5,34.28,23.36
2018,1,5,11,0,0.0,37.0,1.7,16.4,37.0,35.73,24.53
2018,1,5,11,15,5.0,68.5,1.75,16.5,71.0,68.81,52.22
2018,1,5,11,30,10.0,100.0,1.8,16.6,105.0,102.01,79.64
2018,1,5,11,45,12.0,108.0,1.8,16.65,114.0,110.69,86.67
2018,1,5,12,0,14.0,116.0,1.8,16.7,123.0,119.25,93.62
2018,1,5,12,15,22.0,93.0,1.85,16.7,104.0,101.18,78.8
2018,1,5,12,30,30.0,70.0,1.9,16.7,85.0,81.97,62.98
2018,1,5,12,45,36.5,108.5,1.95,16.65,126.5,121.3,95.34
2018,1,5,13,0,43.0,147.0,2.0,16.6,168.0,159.56,126.4
2018,1,5,13,15,30.5,131.5,1.95,16.5,146.0,138.3,109.05
2018,1,5,13,30,18.0,116.0,1.9,16.4,124.0,117.82,92.45
2018,1,5,13,45,15.0,114.0,1.9,16.25,120.5,114.47,89.85
2018,1,5,14,0,12.0,112.0,1.9,16.1,117.0,110.92,87.08
2018,1,5,14,15,6.5,98.5,1.75,15.9,101.0,96.2,75.15
2018,1,5,14,30,1.0,85.0,1.6,15.7,85.0,81.94,63.58
2018,1,5,14,45,0.5,64.5,1.5,15.5,64.5,62.43,47.35
2018,1,5,15,0,0.0,44.0,1.4,15.3,44.0,42.49,30.6
2018,1,5,15,15,0.0,37.0,1.4,15.3,37.0,35.72,24.85
2018,1,5,15,30,0.0,30.0,1.4,15.3,30.0,28.95,19.04
2018,1,5,15,45,0.0,24.5,1.1,14.7,24.5,23.64,14.47
2018,1,5,16,0,0.0,19.0,0.8,14.1,19.0,18.32,10.58
2018,1,5,16,15,0.0,16.5,0.9,13.85,16.5,15.91,8.16
2018,1,5,16,30,0.0,14.0,1.0,13.6,14.0,13.5,4.85
2018,1,5,16,45,5.0,8.0,1.05,13.4,8.0,7.77,0.0
2018,1,5,17,0,10.0,2.0,1.1,13.2,2.0,1.97,0.0
2018,1,5,17,15,5.0,1.0,1.25,13.05,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,7,15,11.0,2.5,1.05,9.1,2.5,0.0,0.0
2018,1,6,7,30,22.0,5.0,1.1,9.6,5.0,10.16,0.0
2018,1,6,7,45,95.5,19.5,1.2,10.05,27.5,56.01,0.0
2018,1,6,8,0,169.0,34.0,1.3,10.5,50.0,105.01,72.77
2018,1,6,8,15,349.0,39.5,1.4,10.9,94.5,176.8,134.37
2018,1,6,8,30,529.0,45.0,1.5,11.3,139.0,259.28,203.0
2018,1,6,8,45,542.0,52.0,1.6,11.65,169.0,286.16,228.29
2018,1,6,9,0,555.0,59.0,1.7,12.0,199.0,312.27,252.09
2018,1,6,9,15,580.5,67.0,1.75,12.35,234.0,344.11,279.39
2018,1,6,9,30,606.0,75.0,1.8,12.7,269.0,375.26,305.28
2018,1,6,9,45,600.5,85.0,1.8,13.1,294.5,392.6,319.34
2018,1,6,10,0,595.0,95.0,1.8,13.5,320.0,407.74,331.18
2018,1,6,10,15,696.5,86.0,1.9,13.85,368.0,454.76,368.31
2018,1,6,10,30,798.0,77.0,2.0,14.2,416.0,500.65,403.74
2018,1,6,10,45,836.0,73.0,2.1,14.55,444.0,518.65,417.06
2018,1,6,11,0,874.0,69.0,2.2,14.9,472.0,532.86,427.39
2018,1,6,11,15,881.5,69.5,2.25,15.15,486.5,534.84,427.99
2018,1,6,11,30,889.0,70.0,2.3,15.4,501.0,533.97,426.28
2018,1,6,11,45,893.5,70.0,2.35,15.6,508.5,528.16,420.68
2018,1,6,12,0,898.0,70.0,2.4,15.8,516.0,519.46,412.66
2018,1,6,12,15,865.0,77.5,2.35,15.9,507.0,497.46,394.03
2018,1,6,12,30,832.0,85.0,2.3,16.0,498.0,473.43,373.7
2018,1,6,12,45,857.5,78.5,2.2,16.05,498.5,460.05,361.13
2018,1,6,13,0,883.0,72.0,2.1,16.1,499.0,444.15,346.02
2018,1,6,13,15,876.0,71.5,2.05,16.05,484.0,417.09,322.26
2018,1,6,13,30,869.0,71.0,2.0,16.0,469.0,386.57,295.34
2018,1,6,13,45,839.0,71.0,1.9,16.0,440.5,348.29,262.06
2018,1,6,14,0,809.0,71.0,1.8,16.0,412.0,309.92,228.36
2018,1,6,14,15,761.5,71.5,1.8,15.8,375.0,267.64,192.09
2018,1,6,14,30,714.0,72.0,1.8,15.6,338.0,227.25,157.44
2018,1,6,14,45,683.5,70.0,1.75,15.45,306.0,187.72,123.32
2018,1,6,15,0,653.0,68.0,1.7,15.3,274.0,151.52,93.16
2018,1,6,15,15,656.0,61.0,1.7,15.3,245.5,115.91,64.45
2018,1,6,15,30,659.0,54.0,1.7,15.3,217.0,82.0,42.04
2018,1,6,15,45,620.5,48.0,1.3,13.95,179.5,44.8,26.56
2018,1,6,16,0,582.0,42.0,0.9,12.6,142.0,32.94,23.64
2018,1,6,16,15,490.0,35.5,0.95,12.15,103.5,26.48,17.48
2018,1,6,16,30,398.0,29.0,1.0,11.7,65.0,22.84,12.55
2018,1,6,16,45,244.5,19.0,1.0,11.2,37.5,15.49,0.0
2018,1,6,17,0,91.0,9.0,1.0,10.7,10.0,8.85,0.0
2018,1,6,17,15,45.5,4.5,1.0,10.5,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,7,7,15,4.0,2.0,1.2,6.5,2.0,0.0,0.0
2018,1,7,7,30,8.0,4.0,1.3,6.8,4.0,5.84,0.0
2018,1,7,7,45,34.0,14.5,1.4,7.15,17.5,28.52,0.0
2018,1,7,8,0,60.0,25.0,1.5,7.5,31.0,52.66,34.97
2018,1,7,8,15,30.0,32.5,1.5,7.65,35.5,43.08,30.43
2018,1,7,8,30,0.0,40.0,1.5,7.8,40.0,38.64,27.73
2018,1,7,8,45,0.0,48.0,1.55,8.0,48.0,46.43,34.75
2018,1,7,9,0,0.0,56.0,1.6,8.2,56.0,54.27,41.69
2018,1,7,9,15,0.0,61.5,1.65,8.5,61.5,59.55,46.29
2018,1,7,9,30,0.0,67.0,1.7,8.8,67.0,64.88,50.84
2018,1,7,9,45,0.0,72.5,1.75,9.1,72.5,70.23,55.34
2018,1,7,10,0,0.0,78.0,1.8,9.4,78.0,75.59,59.79
2018,1,7,10,15,0.0,97.0,1.9,9.85,97.0,94.47,75.69
2018,1,7,10,30,0.0,116.0,2.0,10.3,116.0,113.33,91.38
2018,1,7,10,45,0.0,104.0,2.05,10.7,104.0,101.09,80.77
2018,1,7,11,0,0.0,92.0,2.1,11.1,92.0,89.13,70.48
2018,1,7,11,15,0.0,104.5,2.05,11.5,104.5,101.36,80.6
2018,1,7,11,30,0.0,117.0,2.0,11.9,117.0,113.53,90.58
2018,1,7,11,45,0.0,119.0,2.0,12.35,119.0,115.37,91.88
2018,1,7,12,0,0.0,121.0,2.0,12.8,121.0,117.21,93.21
2018,1,7,12,15,0.0,117.0,1.9,13.05,117.0,113.22,89.78
2018,1,7,12,30,0.0,113.0,1.8,13.3,113.0,109.25,86.41
2018,1,7,12,45,0.0,112.5,1.75,13.55,112.5,108.68,85.89
2018,1,7,13,0,0.0,112.0,1.7,13.8,112.0,108.1,85.37
2018,1,7,13,15,0.5,123.0,1.6,13.85,123.0,118.64,94.15
2018,1,7,13,30,1.0,134.0,1.5,13.9,134.0,128.96,102.72
2018,1,7,13,45,4.5,140.5,1.35,13.95,142.0,135.8,108.35
2018,1,7,14,0,8.0,147.0,1.2,14.0,150.0,142.14,113.53
2018,1,7,14,15,5.0,130.0,1.05,13.75,132.0,124.87,99.5
2018,1,7,14,30,2.0,113.0,0.9,13.5,114.0,107.91,85.72
2018,1,7,14,45,1.5,103.5,0.75,13.2,104.0,98.52,78.09
2018,1,7,15,0,1.0,94.0,0.6,12.9,94.0,89.16,70.39
2018,1,7,15,15,0.5,84.5,0.6,12.9,84.5,79.83,62.56
2018,1,7,15,30,0.0,75.0,0.6,12.9,75.0,70.5,54.61
2018,1,7,15,45,0.0,61.5,0.7,12.2,61.5,57.84,43.79
2018,1,7,16,0,0.0,48.0,0.8,11.5,48.0,45.45,34.88
2018,1,7,16,15,0.0,35.5,0.85,11.35,35.5,33.92,24.09
2018,1,7,16,30,0.0,23.0,0.9,11.2,23.0,22.21,12.35
2018,1,7,16,45,11.0,14.0,0.9,11.05,14.0,13.49,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.9,5.0,4.91,0.0
2018,1,7,17,15,11.0,2.5,0.9,10.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.7,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.9,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.05,11.05,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.2,11.2,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.3,11.45,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.4,11.7,7.0,6.74,0.1
2018,1,8,8,45,0.0,8.5,2.55,11.9,8.5,8.19,1.4
2018,1,8,9,0,0.0,10.0,2.7,12.1,10.0,9.64,2.67
2018,1,8,9,15,0.0,12.5,2.8,12.25,12.5,12.05,4.77
2018,1,8,9,30,0.0,15.0,2.9,12.4,15.0,14.47,6.85
2018,1,8,9,45,0.0,23.5,3.0,12.6,23.5,22.68,13.9
2018,1,8,10,0,0.0,32.0,3.1,12.8,32.0,30.89,20.91
2018,1,8,10,15,0.0,31.5,3.05,12.9,31.5,30.41,20.45
2018,1,8,10,30,0.0,31.0,3.0,13.0,31.0,29.93,20.0
2018,1,8,10,45,0.0,27.5,3.0,13.15,27.5,26.55,17.07
2018,1,8,11,0,0.0,24.0,3.0,13.3,24.0,23.17,14.15
2018,1,8,11,15,0.0,39.0,3.0,13.45,39.0,37.67,26.45
2018,1,8,11,30,0.0,54.0,3.0,13.6,54.0,52.19,38.68
2018,1,8,11,45,0.0,44.5,2.95,13.7,44.5,42.99,30.87
2018,1,8,12,0,0.0,35.0,2.9,13.8,35.0,33.81,23.08
2018,1,8,12,15,0.0,34.5,2.75,13.9,34.5,33.32,22.66
2018,1,8,12,30,0.0,34.0,2.6,14.0,34.0,32.84,22.24
2018,1,8,12,45,0.0,30.5,2.45,14.05,30.5,29.46,19.38
2018,1,8,13,0,0.0,27.0,2.3,14.1,27.0,26.07,16.53
2018,1,8,13,15,0.0,30.0,2.2,14.15,30.0,28.97,19.0
2018,1,8,13,30,0.0,33.0,2.1,14.2,33.0,31.87,21.48
2018,1,8,13,45,0.0,39.5,2.05,14.2,39.5,38.15,26.85
2018,1,8,14,0,0.0,46.0,2.0,14.2,46.0,44.43,32.22
2018,1,8,14,15,0.0,53.0,1.85,14.05,53.0,51.21,38.04
2018,1,8,14,30,0.0,60.0,1.7,13.9,60.0,57.98,43.87
2018,1,8,14,45,0.0,45.5,1.55,13.8,45.5,43.94,32.0
2018,1,8,15,0,0.0,31.0,1.4,13.7,31.0,29.92,20.07
2018,1,8,15,15,0.0,29.0,1.4,13.7,29.0,27.99,18.42
2018,1,8,15,30,0.0,27.0,1.4,13.7,27.0,26.05,16.72
2018,1,8,15,45,0.0,26.0,1.3,13.3,26.0,25.09,15.83
2018,1,8,16,0,0.0,25.0,1.2,12.9,25.0,24.12,15.84
2018,1,8,16,15,0.0,21.0,1.2,12.8,21.0,20.26,12.09
2018,1,8,16,30,0.0,17.0,1.2,12.7,17.0,16.4,7.74
2018,1,8,16,45,2.0,9.5,1.15,12.6,9.5,9.16,0.0
2018,1,8,17,0,4.0,2.0,1.1,12.5,2.0,1.97,0.0
2018,1,8,17,15,2.0,1.0,1.05,12.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.95,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,12.3,2.0,1.97,0.0
2018,1,9,7,45,0.0,5.5,1.05,12.65,5.5,5.3,0.0
2018,1,9,8,0,0.0,9.0,1.1,13.0,9.0,8.67,1.16
2018,1,9,8,15,0.0,12.0,1.15,13.3,12.0,11.57,4.02
2018,1,9,8,30,0.0,15.0,1.2,13.6,15.0,14.46,6.64
2018,1,9,8,45,0.0,20.0,1.25,13.85,20.0,19.29,10.86
2018,1,9,9,0,0.0,25.0,1.3,14.1,25.0,24.12,15.05
2018,1,9,9,15,0.0,40.5,1.2,14.3,40.5,39.1,27.87
2018,1,9,9,30,0.0,56.0,1.1,14.5,56.0,54.11,40.6
2018,1,9,9,45,0.5,72.0,1.05,14.7,72.0,69.96,53.9
2018,1,9,10,0,1.0,88.0,1.0,14.9,88.0,86.13,67.32
2018,1,9,10,15,2.0,99.0,0.9,14.9,99.5,97.5,76.66
2018,1,9,10,30,3.0,110.0,0.8,14.9,111.0,108.84,85.91
2018,1,9,10,45,6.0,130.5,0.75,14.95,133.0,130.73,103.76
2018,1,9,11,0,9.0,151.0,0.7,15.0,155.0,152.51,121.29
2018,1,9,11,15,5.5,139.5,0.75,14.95,142.0,138.83,109.97
2018,1,9,11,30,2.0,128.0,0.8,14.9,129.0,125.39,98.95
2018,1,9,11,45,1.0,106.5,0.85,14.9,107.0,103.68,81.12
2018,1,9,12,0,0.0,85.0,0.9,14.9,85.0,82.22,63.41
2018,1,9,12,15,0.0,78.0,0.9,14.9,78.0,75.43,57.8
2018,1,9,12,30,0.0,71.0,0.9,14.9,71.0,68.65,52.17
2018,1,9,12,45,0.0,59.0,0.9,14.85,59.0,57.03,42.5
2018,1,9,13,0,0.0,47.0,0.9,14.8,47.0,45.41,32.8
2018,1,9,13,15,0.0,48.5,0.95,14.75,48.5,46.86,34.07
2018,1,9,13,30,0.0,50.0,1.0,14.7,50.0,48.31,35.34
2018,1,9,13,45,2.0,59.0,1.05,14.6,60.0,57.71,43.28
2018,1,9,14,0,4.0,68.0,1.1,14.5,70.0,66.97,51.09
2018,1,9,14,15,4.5,73.0,1.15,14.35,75.0,71.81,55.22
2018,1,9,14,30,5.0,78.0,1.2,14.2,80.0,76.44,59.18
2018,1,9,14,45,17.5,62.0,1.3,14.05,68.0,62.96,47.38
2018,1,9,15,0,30.0,46.0,1.4,13.9,56.0,49.15,35.13
2018,1,9,15,15,63.5,39.5,1.4,13.9,57.0,41.84,27.46
2018,1,9,15,30,97.0,33.0,1.4,13.9,58.0,34.98,20.84
2018,1,9,15,45,48.5,23.5,1.3,13.45,36.0,20.85,11.45
2018,1,9,16,0,0.0,14.0,1.2,13.0,14.0,13.5,6.39
2018,1,9,16,15,0.0,10.5,1.2,12.8,10.5,10.12,3.23
2018,1,9,16,30,0.0,7.0,1.2,12.6,7.0,6.74,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.4,4.0,3.85,0.0
2018,1,9,17,0,0.0,1.0,1.2,12.2,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,1.4,12.05,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.55,9.25,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.6,9.6,3.0,2.95,0.0
2018,1,10,7,45,0.0,12.5,1.65,10.0,12.5,12.06,0.0
2018,1,10,8,0,0.0,22.0,1.7,10.4,22.0,21.24,11.2
2018,1,10,8,15,0.0,33.0,1.75,10.6,33.0,31.87,21.19
2018,1,10,8,30,0.0,44.0,1.8,10.8,44.0,42.88,31.0
2018,1,10,8,45,24.0,65.5,1.9,11.0,71.5,77.57,60.76
2018,1,10,9,0,48.0,87.0,2.0,11.2,99.0,111.4,89.74
2018,1,10,9,15,38.5,97.5,2.0,11.25,108.0,118.23,95.73
2018,1,10,9,30,29.0,108.0,2.0,11.3,117.0,124.62,101.15
2018,1,10,9,45,15.0,83.0,2.05,11.4,87.5,88.17,70.17
2018,1,10,10,0,1.0,58.0,2.1,11.5,58.0,56.55,43.04
2018,1,10,10,15,0.5,63.5,2.1,11.6,63.5,61.63,47.31
2018,1,10,10,30,0.0,69.0,2.1,11.7,69.0,66.7,51.52
2018,1,10,10,45,0.0,81.0,2.15,11.8,81.0,78.34,61.28
2018,1,10,11,0,0.0,93.0,2.2,11.9,93.0,90.11,71.09
2018,1,10,11,15,2.0,107.5,2.25,11.95,108.5,105.36,83.83
2018,1,10,11,30,4.0,122.0,2.3,12.0,124.0,120.54,96.43
2018,1,10,11,45,15.5,149.5,2.3,12.1,157.5,153.25,123.58
2018,1,10,12,0,27.0,177.0,2.3,12.2,191.0,187.14,151.37
2018,1,10,12,15,122.0,176.5,2.25,12.3,238.5,233.92,189.96
2018,1,10,12,30,217.0,176.0,2.2,12.4,286.0,276.43,224.09
2018,1,10,12,45,116.5,171.5,2.2,12.5,230.5,219.61,177.32
2018,1,10,13,0,16.0,167.0,2.2,12.6,175.0,167.48,134.67
2018,1,10,13,15,10.0,151.0,2.1,12.7,156.0,149.08,119.64
2018,1,10,13,30,4.0,135.0,2.0,12.8,137.0,131.11,104.87
2018,1,10,13,45,4.5,124.0,1.95,12.85,126.0,120.52,96.18
2018,1,10,14,0,5.0,113.0,1.9,12.9,115.0,109.95,87.45
2018,1,10,14,15,44.0,112.0,1.75,12.95,129.0,118.33,93.46
2018,1,10,14,30,83.0,111.0,1.6,13.0,143.0,122.71,95.59
2018,1,10,14,45,141.5,99.0,1.5,13.0,147.5,116.86,88.02
2018,1,10,15,0,200.0,87.0,1.4,13.0,152.0,108.32,77.86
2018,1,10,15,15,341.0,74.5,1.4,13.0,169.5,100.2,64.92
2018,1,10,15,30,482.0,62.0,1.4,13.0,187.0,81.63,46.38
2018,1,10,15,45,377.5,58.5,1.05,12.65,146.0,52.44,32.61
2018,1,10,16,0,273.0,55.0,0.7,12.3,105.0,40.7,30.67
2018,1,10,16,15,209.5,41.0,0.7,12.1,73.5,30.77,21.44
2018,1,10,16,30,146.0,27.0,0.7,11.9,42.0,20.5,11.5
2018,1,10,16,45,100.0,17.5,0.7,11.75,25.5,13.54,0.0
2018,1,10,17,0,54.0,8.0,0.7,11.6,9.0,7.86,0.0
2018,1,10,17,15,27.0,4.0,0.7,11.55,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,7,15,18.5,3.0,0.35,11.45,3.5,0.0,0.0
2018,1,11,7,30,37.0,6.0,0.4,11.6,7.0,14.85,0.0
2018,1,11,7,45,147.5,18.0,0.4,11.75,31.5,69.09,2.86
2018,1,11,8,0,258.0,30.0,0.4,11.9,56.0,129.36,89.98
2018,1,11,8,15,149.0,45.5,0.55,12.2,62.0,109.47,82.54
2018,1,11,8,30,40.0,61.0,0.7,12.5,68.0,80.05,61.51
2018,1,11,8,45,35.5,79.0,0.85,12.85,86.5,98.29,77.58
2018,1,11,9,0,31.0,97.0,1.0,13.2,105.0,115.88,92.65
2018,1,11,9,15,41.5,112.0,1.1,13.5,124.5,136.24,109.75
2018,1,11,9,30,52.0,127.0,1.2,13.8,144.0,156.88,126.84
2018,1,11,9,45,30.0,116.0,1.3,14.1,126.0,133.03,106.82
2018,1,11,10,0,8.0,105.0,1.4,14.4,108.0,106.93,84.8
2018,1,11,10,15,6.0,115.5,1.35,14.75,118.0,116.26,92.33
2018,1,11,10,30,4.0,126.0,1.3,15.1,128.0,125.49,99.63
2018,1,11,10,45,14.0,142.5,1.25,15.45,149.0,147.07,117.13
2018,1,11,11,0,24.0,159.0,1.2,15.8,170.0,171.42,136.63
2018,1,11,11,15,45.0,178.5,1.1,16.05,200.5,201.57,160.67
2018,1,11,11,30,66.0,198.0,1.0,16.3,231.0,231.18,183.85
2018,1,11,11,45,139.5,211.5,0.9,16.5,282.0,283.92,225.24
2018,1,11,12,0,213.0,225.0,0.8,16.7,333.0,331.45,261.32
2018,1,11,12,15,252.5,219.5,0.9,16.85,347.5,342.76,269.62
2018,1,11,12,30,292.0,214.0,1.0,17.0,362.0,349.77,274.67
2018,1,11,12,45,256.5,215.0,1.1,17.1,343.5,326.51,256.27
2018,1,11,13,0,221.0,216.0,1.2,17.2,325.0,303.37,238.08
2018,1,11,13,15,252.0,203.0,1.3,17.2,324.0,296.5,232.25
2018,1,11,13,30,283.0,190.0,1.4,17.2,323.0,286.91,223.79
2018,1,11,13,45,394.5,162.0,1.5,17.15,338.5,288.68,222.62
2018,1,11,14,0,506.0,134.0,1.6,17.1,354.0,282.82,214.03
2018,1,11,14,15,560.0,114.5,1.6,16.95,343.5,260.67,192.56
2018,1,11,14,30,614.0,95.0,1.6,16.8,333.0,232.69,165.61
2018,1,11,14,45,580.0,91.0,1.6,16.6,300.0,196.12,134.51
2018,1,11,15,0,546.0,87.0,1.6,16.4,267.0,161.34,105.71
2018,1,11,15,15,480.0,84.0,1.6,16.4,228.0,125.84,79.21
2018,1,11,15,30,414.0,81.0,1.6,16.4,189.0,94.84,58.89
2018,1,11,15,45,344.0,72.5,1.2,15.4,152.0,64.62,42.44
