Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,341.58,277.79
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,383.09,310.45
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,408.97,329.95
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,433.69,348.19
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,486.57,389.1
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,537.84,427.93
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,549.49,435.82
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,558.86,442.12
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,549.78,434.13
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,538.24,424.32
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,544.1,428.46
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,547.27,430.3
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,543.38,426.71
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,536.5,420.7
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,539.76,422.46
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,537.59,419.51
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,506.34,393.77
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,473.72,366.69
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,432.98,333.14
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,393.84,300.31
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,358.25,269.23
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,321.02,236.14
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,278.64,199.16
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,237.04,162.75
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,196.32,126.5
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,154.7,90.8
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,113.74,60.75
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,76.01,38.83
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,34.81,25.2
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,31.48,22.08
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,27.26,17.94
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,22.93,12.28
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,17.69,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,6.88,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,44.9,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,112.02,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,158.32,111.16
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,198.94,153.05
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,272.75,216.11
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,353.37,283.82
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,370.91,300.66
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,381.84,311.01
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,403.87,329.04
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,422.95,343.88
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,484.82,392.73
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,547.16,440.7
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,557.59,447.46
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,564.96,452.0
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,552.84,440.96
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,535.74,426.2
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,533.43,423.12
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,526.93,416.81
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,518.51,408.99
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,508.38,399.86
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,515.52,404.96
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,517.61,405.92
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,508.73,398.15
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,496.46,387.55
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,475.19,370.06
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,451.44,350.23
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,435.62,335.58
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,414.81,316.06
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,369.8,278.12
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,328.07,242.42
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,292.42,209.6
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,253.47,173.48
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,206.4,133.84
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,163.33,99.13
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,118.04,65.76
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,80.08,43.12
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,41.83,31.38
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,33.91,24.23
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,28.89,19.41
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,23.67,13.27
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,15.02,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,6.88,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,45.4,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,113.32,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,183.91,130.28
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,251.71,192.58
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,305.11,240.1
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,361.57,288.61
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,406.33,326.39
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,451.64,363.19
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,488.17,392.32
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,523.72,419.81
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,549.71,439.04
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,576.48,458.28
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,596.73,472.36
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,614.46,484.28
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,626.77,491.87
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,636.18,497.19
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,639.31,498.21
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,639.38,496.95
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,634.62,492.14
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,626.79,485.02
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,613.64,474.22
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,597.56,461.13
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,577.48,444.88
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,554.71,426.37
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,526.93,404.27
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,496.84,379.9
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,462.6,351.64
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,426.6,321.36
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,388.03,288.49
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,348.35,254.04
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,305.45,216.68
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,259.37,176.49
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,213.73,137.01
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,169.07,99.65
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,124.56,66.17
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,82.6,40.27
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,41.48,30.86
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,33.08,23.34
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,26.85,17.53
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,23.43,13.25
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,15.84,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,8.85,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,10.26,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,21.84,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,43.26,28.61
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,62.38,46.24
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,91.31,71.02
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,121.16,96.36
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,133.16,106.61
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,145.41,116.79
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,171.29,137.88
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,197.17,158.59
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,215.12,172.51
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,232.6,185.89
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,259.69,207.11
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,292.08,232.17
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,360.97,286.51
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,434.73,343.11
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,489.3,385.18
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,539.75,423.49
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,557.52,436.31
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,571.97,446.66
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,571.18,445.42
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,567.5,441.92
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,565.16,439.18
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,558.6,432.84
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,531.58,410.72
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,502.23,386.51
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,468.91,358.68
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,433.75,328.83
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,394.52,295.44
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,351.62,258.5
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,308.9,221.01
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,265.79,182.84
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,220.07,143.12
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,175.35,105.44
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,130.01,70.76
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,87.09,43.35
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,45.25,26.43
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,33.81,24.16
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,27.54,18.31
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,24.17,14.22
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,16.64,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,9.83,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,45.8,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,115.62,28.16
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,184.15,133.23
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,254.54,196.31
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,307.25,243.2
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,361.1,289.76
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,405.48,327.58
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,450.41,364.59
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,488.62,395.52
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,526.01,424.99
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,555.7,447.73
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,581.0,466.71
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,599.59,479.64
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,612.7,488.26
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,581.11,461.6
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,542.95,430.09
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,516.21,407.68
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,489.45,385.05
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,496.06,389.4
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,500.83,392.09
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,481.98,376.45
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,460.59,359.05
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,478.29,372.56
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,489.31,380.21
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,496.26,384.42
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,496.98,382.85
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,464.03,354.98
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,429.12,325.16
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,389.43,291.33
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,346.49,254.39
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,306.7,218.89
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,265.47,181.8
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,219.67,142.03
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,174.76,104.13
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,129.76,69.66
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,87.24,42.28
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,45.83,24.96
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,32.62,22.96
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,28.88,19.36
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,22.97,13.31
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,16.41,0.0
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,10.81,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,68.94,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,152.41,53.36
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,219.35,160.95
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,288.23,224.37
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,341.65,272.93
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,397.73,322.06
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,442.55,360.81
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,484.73,396.14
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,521.44,425.77
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,557.0,453.5
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,586.47,475.85
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,613.81,495.99
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,634.85,511.06
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,653.14,523.75
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,664.92,531.36
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,673.62,536.51
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,675.48,536.5
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,674.1,534.01
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,669.15,529.07
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,660.94,521.6
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,647.13,509.97
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,630.23,495.87
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,608.09,477.62
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,583.2,457.02
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,554.46,433.2
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,523.3,407.05
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,488.01,377.29
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,450.78,345.34
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,410.75,310.57
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,369.43,274.06
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,324.35,234.1
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,278.94,193.5
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,232.28,152.23
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,186.26,112.64
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,136.05,73.26
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,91.48,43.75
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,47.87,24.57
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,31.49,22.25
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,28.67,19.48
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,25.96,16.2
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,16.7,0.11
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,10.81,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,58.77,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,136.61,58.14
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,201.77,148.53
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,269.41,208.79
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,319.61,253.61
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,375.95,301.93
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,420.71,339.68
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,465.91,376.47
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,503.37,405.74
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,539.83,433.3
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,568.9,454.34
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,593.34,471.41
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,613.9,485.22
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,631.94,496.82
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,644.24,503.74
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,653.64,508.37
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,657.53,509.15
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,658.32,507.62
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,653.61,501.66
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,645.79,493.39
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,632.64,481.83
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,616.57,468.12
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,595.5,450.72
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,571.84,431.29
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,544.04,410.26
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,513.94,387.0
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,480.12,360.36
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,444.52,331.65
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,405.36,299.44
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,362.59,263.73
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,319.3,226.95
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,275.84,189.47
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,229.94,150.18
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,185.06,112.56
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,139.68,77.7
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,96.93,49.33
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,55.3,30.03
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,33.68,23.97
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,30.5,20.92
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,27.34,17.34
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,19.52,3.31
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,12.78,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,61.39,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,142.65,69.76
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,208.0,153.62
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,276.49,213.71
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,326.81,257.84
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,383.41,305.33
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,429.2,342.56
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,475.41,378.56
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,513.74,407.84
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,551.12,435.53
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,578.66,455.31
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,607.2,475.29
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,627.81,489.15
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,645.81,500.92
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,657.99,508.91
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,667.2,514.68
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,671.14,516.42
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,671.92,515.89
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,667.43,511.57
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,659.76,504.93
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,646.71,494.85
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,630.59,482.42
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,610.05,466.87
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,586.68,448.86
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,558.27,426.82
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,527.44,402.42
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,492.96,374.59
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,456.56,344.55
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,416.6,311.02
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,375.36,275.69
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,331.07,237.32
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,286.34,198.07
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,239.89,157.6
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,190.84,115.94
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,143.47,78.73
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,98.29,47.91
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,54.67,27.09
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,32.93,23.36
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,29.2,19.84
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,25.43,15.88
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,17.76,4.08
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,13.76,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,73.12,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,161.96,86.63
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,225.87,166.12
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,293.48,225.47
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,345.8,271.38
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,400.67,317.79
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,445.54,354.81
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,487.65,388.47
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,524.19,416.84
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,559.53,443.47
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,588.37,464.57
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,615.1,483.64
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,635.78,498.42
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,653.75,510.97
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,665.77,519.12
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,674.74,524.95
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,678.12,526.76
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,678.32,526.2
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,669.56,519.05
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,657.75,509.63
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,644.37,499.04
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,628.04,486.11
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,594.14,459.65
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,558.9,432.02
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,534.25,412.36
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,506.93,390.13
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,481.71,368.78
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,455.0,345.49
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,402.37,302.62
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,354.59,263.19
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,306.77,223.01
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,262.68,185.45
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,220.12,149.6
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,180.61,117.06
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,139.64,83.86
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,98.66,53.98
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,62.11,35.9
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,43.82,32.88
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,37.41,26.99
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,30.72,20.45
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,20.78,7.16
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,12.78,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,54.07,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,132.4,77.51
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,210.32,158.54
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,294.19,230.73
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,347.1,277.9
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,402.55,325.69
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,447.0,363.37
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,491.63,399.94
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,526.0,427.57
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,562.12,455.7
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,584.01,472.05
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,599.77,483.39
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,589.32,474.0
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,572.47,459.64
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,521.27,417.2
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,463.4,369.24
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,484.56,385.82
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,508.33,403.95
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,518.4,411.76
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,526.4,417.94
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,499.62,396.25
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,470.91,373.16
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,487.77,387.2
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,497.26,394.91
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,497.91,395.17
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,491.94,389.51
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,463.02,365.11
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,431.71,338.18
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,377.97,293.72
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,332.3,255.93
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,295.7,223.99
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,259.4,191.91
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,228.93,160.5
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,191.63,122.84
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,150.54,86.79
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,106.26,52.67
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,59.95,28.21
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,30.72,21.73
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,29.26,20.21
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,28.09,18.56
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,19.3,7.39
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,14.74,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,86.54,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,178.69,112.09
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,243.48,186.26
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,313.07,248.84
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,365.07,295.78
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,419.06,342.67
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,432.76,355.86
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,443.75,365.58
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,403.68,332.89
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,349.67,287.79
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,316.97,259.79
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,273.68,222.62
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,274.63,222.83
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,280.29,226.62
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,270.2,218.18
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,260.17,209.85
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,217.87,175.04
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,173.68,138.51
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,204.94,164.25
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,235.79,189.36
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,287.37,231.45
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,334.69,269.58
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,378.1,305.07
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,416.31,335.84
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,343.35,277.3
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,276.16,223.04
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,225.19,181.97
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,175.19,141.07
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,196.89,158.72
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,216.72,174.45
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,218.72,173.27
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,210.29,161.77
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,214.66,156.03
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,202.74,134.76
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,154.18,94.02
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,111.06,61.93
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,68.6,37.77
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,39.7,30.17
