Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,0,270.0,228.0,2.8,12.0,414.0,362.58,292.15
2018,3,14,14,15,446.5,194.0,2.75,12.0,485.5,408.33,328.46
2018,3,14,14,30,623.0,160.0,2.7,12.0,557.0,440.6,351.94
2018,3,14,14,45,695.0,137.0,2.65,12.05,556.0,422.2,334.26
2018,3,14,15,0,767.0,114.0,2.6,12.1,555.0,399.39,311.89
2018,3,14,15,15,721.5,115.0,2.6,12.1,505.0,344.77,264.87
2018,3,14,15,30,676.0,116.0,2.6,12.1,455.0,296.1,222.32
2018,3,14,15,45,621.0,115.0,2.55,11.95,403.5,246.91,179.81
2018,3,14,16,0,566.0,114.0,2.5,11.8,352.0,202.62,142.16
2018,3,14,16,15,625.0,91.5,2.25,11.4,324.0,160.64,103.21
2018,3,14,16,30,684.0,69.0,2.0,11.0,296.0,112.71,62.76
2018,3,14,16,45,661.0,60.5,1.75,10.6,249.5,67.27,35.79
2018,3,14,17,0,638.0,52.0,1.5,10.2,203.0,38.45,29.25
2018,3,14,17,15,559.0,45.5,1.45,9.6,154.0,32.18,23.41
2018,3,14,17,30,480.0,39.0,1.4,9.0,105.0,29.28,20.33
2018,3,14,17,45,329.5,28.5,1.35,8.4,65.0,22.39,12.27
2018,3,14,18,0,179.0,18.0,1.3,7.8,25.0,17.69,0.0
2018,3,14,18,15,89.5,9.0,1.35,7.65,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,15,6,15,40.0,7.0,1.65,5.75,8.0,0.0,0.0
2018,3,15,6,30,80.0,14.0,1.9,6.6,16.0,36.76,0.0
2018,3,15,6,45,198.0,26.5,2.2,7.4,48.0,111.75,69.3
2018,3,15,7,0,316.0,39.0,2.5,8.2,80.0,181.61,141.83
2018,3,15,7,15,250.0,61.5,2.65,8.7,103.0,191.78,155.92
2018,3,15,7,30,184.0,84.0,2.8,9.2,126.0,189.59,156.85
2018,3,15,7,45,174.0,105.0,3.0,9.65,152.5,214.57,179.11
2018,3,15,8,0,164.0,126.0,3.2,10.1,179.0,231.14,193.38
2018,3,15,8,15,182.5,146.5,3.35,10.35,214.5,269.04,225.21
2018,3,15,8,30,201.0,167.0,3.5,10.6,250.0,307.59,256.92
2018,3,15,8,45,179.5,190.0,3.6,10.9,270.5,323.57,268.77
2018,3,15,9,0,158.0,213.0,3.7,11.2,291.0,337.5,278.68
2018,3,15,9,15,195.0,217.5,3.75,11.35,322.5,369.93,305.03
2018,3,15,9,30,232.0,222.0,3.8,11.5,354.0,411.28,338.07
2018,3,15,9,45,130.5,204.0,3.9,11.7,279.0,311.4,255.13
2018,3,15,10,0,29.0,186.0,4.0,11.9,204.0,209.64,169.35
2018,3,15,10,15,14.5,139.5,4.05,12.0,148.5,147.11,117.61
2018,3,15,10,30,0.0,93.0,4.1,12.1,93.0,90.04,69.78
2018,3,15,10,45,1.0,124.5,4.15,12.2,125.0,121.7,95.9
2018,3,15,11,0,2.0,156.0,4.2,12.3,157.0,153.4,121.73
2018,3,15,11,15,5.0,182.0,4.3,12.3,185.5,181.2,144.32
2018,3,15,11,30,8.0,208.0,4.4,12.3,214.0,208.86,166.67
2018,3,15,11,45,7.0,187.5,4.45,12.3,193.0,187.65,149.37
2018,3,15,12,0,6.0,167.0,4.5,12.3,172.0,166.61,132.26
2018,3,15,12,15,5.5,155.0,4.6,12.25,159.5,154.35,122.3
2018,3,15,12,30,5.0,143.0,4.7,12.2,147.0,142.14,112.37
2018,3,15,12,45,13.5,176.5,4.8,12.15,187.0,180.3,143.84
2018,3,15,13,0,22.0,210.0,4.9,12.1,227.0,218.02,174.69
2018,3,15,13,15,59.0,259.5,4.85,11.95,303.0,287.9,231.86
2018,3,15,13,30,96.0,309.0,4.8,11.8,379.0,354.26,285.28
2018,3,15,13,45,62.5,277.5,4.7,11.7,322.5,300.35,241.74
2018,3,15,14,0,29.0,246.0,4.6,11.6,266.0,249.0,200.26
2018,3,15,14,15,109.0,252.0,4.5,11.55,322.5,291.55,235.65
2018,3,15,14,30,189.0,258.0,4.4,11.5,379.0,328.6,265.37
2018,3,15,14,45,202.5,225.0,4.3,11.4,348.0,291.99,235.39
2018,3,15,15,0,216.0,192.0,4.2,11.3,317.0,257.04,206.3
2018,3,15,15,15,128.5,189.0,4.2,11.3,262.0,215.9,173.02
2018,3,15,15,30,41.0,186.0,4.2,11.3,207.0,182.58,147.16
2018,3,15,15,45,101.0,176.0,4.15,11.3,220.5,181.14,144.13
2018,3,15,16,0,161.0,166.0,4.1,11.3,234.0,176.94,137.94
2018,3,15,16,15,171.5,143.5,3.95,11.15,208.0,149.33,114.12
2018,3,15,16,30,182.0,121.0,3.8,11.0,182.0,116.3,86.52
2018,3,15,16,45,94.0,92.0,3.65,10.85,123.0,82.46,62.91
2018,3,15,17,0,6.0,63.0,3.5,10.7,64.0,59.68,48.28
2018,3,15,17,15,3.5,47.0,3.4,10.5,47.5,45.01,34.78
2018,3,15,17,30,1.0,31.0,3.3,10.3,31.0,29.94,20.8
2018,3,15,17,45,6.0,20.0,3.2,10.15,20.0,19.36,10.02
2018,3,15,18,0,11.0,9.0,3.1,10.0,9.0,8.85,0.0
2018,3,15,18,15,5.5,4.5,3.1,10.0,4.5,4.42,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.85,8.65,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.0,8.8,6.0,6.77,0.0
2018,3,16,6,45,1.5,12.5,2.2,8.95,12.5,12.56,3.6
2018,3,16,7,0,0.0,19.0,2.4,9.1,19.0,18.33,9.83
2018,3,16,7,15,0.0,29.5,2.55,9.1,29.5,28.47,18.9
2018,3,16,7,30,0.0,40.0,2.7,9.1,40.0,38.63,27.93
2018,3,16,7,45,2.0,66.5,2.85,9.1,67.0,65.99,51.76
2018,3,16,8,0,4.0,93.0,3.0,9.1,94.0,94.48,76.3
2018,3,16,8,15,2.5,85.5,3.15,9.15,86.0,84.94,67.93
2018,3,16,8,30,1.0,78.0,3.3,9.2,78.0,76.07,60.12
2018,3,16,8,45,0.5,69.5,3.4,9.25,69.5,67.52,52.6
2018,3,16,9,0,0.0,61.0,3.5,9.3,61.0,58.97,45.11
2018,3,16,9,15,38.5,132.5,3.6,9.45,154.5,160.99,132.36
2018,3,16,9,30,77.0,204.0,3.7,9.6,248.0,265.07,218.72
2018,3,16,9,45,147.0,210.0,3.85,9.75,301.5,330.7,273.37
2018,3,16,10,0,217.0,216.0,4.0,9.9,355.0,398.19,328.73
2018,3,16,10,15,121.5,182.0,4.05,10.0,260.5,282.64,232.77
2018,3,16,10,30,26.0,148.0,4.1,10.1,166.0,167.72,135.58
2018,3,16,10,45,129.0,210.5,4.15,10.25,304.5,317.65,260.87
2018,3,16,11,0,232.0,273.0,4.2,10.4,443.0,467.96,381.44
2018,3,16,11,15,194.5,287.0,4.25,10.5,431.5,444.96,361.23
2018,3,16,11,30,157.0,301.0,4.3,10.6,420.0,426.72,345.37
2018,3,16,11,45,155.0,316.5,4.35,10.75,435.0,437.29,353.11
2018,3,16,12,0,153.0,332.0,4.4,10.9,450.0,447.07,360.12
2018,3,16,12,15,298.5,301.5,4.45,11.0,532.0,524.34,424.02
2018,3,16,12,30,444.0,271.0,4.5,11.1,614.0,595.45,481.56
2018,3,16,12,45,317.0,297.5,4.55,11.15,541.0,516.28,417.04
2018,3,16,13,0,190.0,324.0,4.6,11.2,468.0,443.12,357.1
2018,3,16,13,15,160.0,332.5,4.6,11.25,452.0,423.58,341.08
2018,3,16,13,30,130.0,341.0,4.6,11.3,436.0,405.04,325.73
2018,3,16,13,45,213.0,317.5,4.65,11.35,468.0,426.03,343.79
2018,3,16,14,0,296.0,294.0,4.7,11.4,500.0,439.26,354.98
2018,3,16,14,15,338.0,274.5,4.65,11.3,500.0,429.47,347.02
2018,3,16,14,30,380.0,255.0,4.6,11.2,500.0,415.91,335.56
2018,3,16,14,45,387.5,238.0,4.6,11.15,475.5,385.39,309.98
2018,3,16,15,0,395.0,221.0,4.6,11.1,451.0,353.69,282.9
2018,3,16,15,15,389.5,206.0,4.6,11.1,419.0,318.04,252.14
2018,3,16,15,30,384.0,191.0,4.6,11.1,387.0,282.45,221.0
2018,3,16,15,45,427.0,163.5,4.4,10.75,362.0,244.72,186.44
2018,3,16,16,0,470.0,136.0,4.2,10.4,337.0,206.17,150.49
2018,3,16,16,15,490.5,115.5,3.9,10.1,302.5,165.77,114.29
2018,3,16,16,30,511.0,95.0,3.6,9.8,268.0,122.88,78.5
2018,3,16,16,45,447.0,85.5,3.25,9.5,218.5,83.65,54.18
2018,3,16,17,0,383.0,76.0,2.9,9.2,169.0,54.84,44.21
2018,3,16,17,15,313.5,62.5,2.65,8.7,126.5,46.24,36.2
2018,3,16,17,30,244.0,49.0,2.4,8.2,84.0,37.19,27.51
2018,3,16,17,45,157.0,33.0,2.1,7.75,52.0,25.57,15.54
2018,3,16,18,0,70.0,17.0,1.8,7.3,20.0,14.4,0.0
2018,3,16,18,15,35.0,8.5,1.8,7.2,10.0,8.36,0.0
2018,3,16,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,6,15,7.5,7.0,1.15,6.9,7.5,0.0,0.0
2018,3,17,6,30,15.0,14.0,1.3,7.3,15.0,18.21,0.0
2018,3,17,6,45,59.5,32.0,1.45,7.7,40.0,62.73,41.63
2018,3,17,7,0,104.0,50.0,1.6,8.1,65.0,107.84,84.31
2018,3,17,7,15,166.0,68.5,1.7,8.35,103.5,159.16,129.77
2018,3,17,7,30,228.0,87.0,1.8,8.6,142.0,215.45,179.14
2018,3,17,7,45,446.0,81.5,1.9,8.85,220.0,336.12,281.88
2018,3,17,8,0,664.0,76.0,2.0,9.1,298.0,470.69,393.06
2018,3,17,8,15,713.5,78.5,2.0,9.3,351.5,525.98,437.33
2018,3,17,8,30,763.0,81.0,2.0,9.5,405.0,580.69,480.36
2018,3,17,8,45,563.0,127.5,1.95,9.75,381.5,526.01,433.92
2018,3,17,9,0,363.0,174.0,1.9,10.0,358.0,451.27,371.34
2018,3,17,9,15,269.0,201.0,1.85,10.15,344.0,413.36,339.13
2018,3,17,9,30,175.0,228.0,1.8,10.3,330.0,370.42,302.23
2018,3,17,9,45,207.0,260.0,1.75,10.4,388.0,430.53,349.07
2018,3,17,10,0,239.0,292.0,1.7,10.5,446.0,490.59,394.22
2018,3,17,10,15,267.5,299.0,1.7,10.7,479.0,527.69,421.49
2018,3,17,10,30,296.0,306.0,1.7,10.9,512.0,557.25,443.05
2018,3,17,10,45,320.5,314.5,1.7,11.05,544.5,584.48,462.69
2018,3,17,11,0,345.0,323.0,1.7,11.2,577.0,610.63,481.37
2018,3,17,11,15,251.5,316.5,1.7,11.35,504.0,526.2,415.92
2018,3,17,11,30,158.0,310.0,1.7,11.5,431.0,437.19,346.64
2018,3,17,11,45,115.0,227.5,1.75,11.6,316.0,317.61,254.51
2018,3,17,12,0,72.0,145.0,1.8,11.7,201.0,199.84,160.78
2018,3,17,12,15,36.0,106.5,1.85,11.75,134.5,132.75,105.58
2018,3,17,12,30,0.0,68.0,1.9,11.8,68.0,65.84,49.36
2018,3,17,12,45,2.5,92.0,1.95,11.85,94.0,90.91,70.25
2018,3,17,13,0,5.0,116.0,2.0,11.9,120.0,115.74,90.73
2018,3,17,13,15,55.5,160.0,2.05,11.85,201.0,191.65,153.88
2018,3,17,13,30,106.0,204.0,2.1,11.8,282.0,262.67,211.57
2018,3,17,13,45,157.5,255.5,2.15,11.8,367.5,336.58,270.16
2018,3,17,14,0,209.0,307.0,2.2,11.8,453.0,404.82,322.97
2018,3,17,14,15,189.0,300.5,2.15,11.7,428.5,377.84,301.21
2018,3,17,14,30,169.0,294.0,2.1,11.6,404.0,351.97,280.75
2018,3,17,14,45,178.5,271.5,2.1,11.5,381.5,326.58,260.72
2018,3,17,15,0,188.0,249.0,2.1,11.4,359.0,300.31,239.52
2018,3,17,15,15,124.5,196.0,2.1,11.4,266.5,221.51,176.62
2018,3,17,15,30,61.0,143.0,2.1,11.4,174.0,151.89,120.79
2018,3,17,15,45,57.0,131.0,1.95,11.25,158.0,136.29,107.98
2018,3,17,16,0,53.0,119.0,1.8,11.1,142.0,121.06,95.36
2018,3,17,16,15,174.5,114.0,1.6,10.75,176.0,123.02,91.8
2018,3,17,16,30,296.0,109.0,1.4,10.4,210.0,119.76,84.45
2018,3,17,16,45,334.0,93.5,1.15,10.05,190.0,86.1,58.82
2018,3,17,17,0,372.0,78.0,0.9,9.7,170.0,56.24,45.4
2018,3,17,17,15,357.5,62.5,0.9,9.2,134.0,46.14,36.1
2018,3,17,17,30,343.0,47.0,0.9,8.7,98.0,36.21,26.68
2018,3,17,17,45,246.5,34.5,0.95,8.2,63.5,26.76,16.8
2018,3,17,18,0,150.0,22.0,1.0,7.7,29.0,17.56,0.0
2018,3,17,18,15,75.0,11.0,1.0,7.5,14.5,10.81,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,15,83.5,10.0,0.45,5.7,14.0,9.83,0.0
2018,3,18,6,30,167.0,20.0,0.5,6.0,28.0,81.82,0.0
2018,3,18,6,45,260.5,33.0,0.55,6.3,62.5,145.85,104.56
2018,3,18,7,0,354.0,46.0,0.6,6.6,97.0,208.73,165.57
2018,3,18,7,15,286.0,67.5,0.65,7.15,119.5,217.95,178.09
2018,3,18,7,30,218.0,89.0,0.7,7.7,142.0,213.92,177.3
2018,3,18,7,45,220.5,110.5,0.75,8.25,175.0,247.25,206.04
2018,3,18,8,0,223.0,132.0,0.8,8.8,208.0,279.98,232.98
2018,3,18,8,15,297.0,140.5,0.9,9.45,258.0,339.59,281.88
2018,3,18,8,30,371.0,149.0,1.0,10.1,308.0,412.03,339.41
2018,3,18,8,45,519.0,135.5,1.05,10.8,385.5,504.88,412.25
2018,3,18,9,0,667.0,122.0,1.1,11.5,463.0,609.35,491.01
2018,3,18,9,15,515.0,170.5,1.1,11.9,447.0,565.36,452.91
2018,3,18,9,30,363.0,219.0,1.1,12.3,431.0,507.55,405.45
2018,3,18,9,45,253.0,261.0,1.1,12.7,413.5,474.68,376.98
2018,3,18,10,0,143.0,303.0,1.1,13.1,396.0,429.21,338.55
2018,3,18,10,15,180.0,317.0,1.05,13.35,439.5,472.37,370.99
2018,3,18,10,30,217.0,331.0,1.0,13.6,483.0,515.54,402.11
2018,3,18,10,45,271.5,332.5,0.95,13.9,529.0,565.37,437.87
2018,3,18,11,0,326.0,334.0,0.9,14.2,575.0,608.14,467.83
2018,3,18,11,15,286.5,351.0,0.8,14.25,566.5,590.41,452.08
2018,3,18,11,30,247.0,368.0,0.7,14.3,558.0,567.11,433.14
2018,3,18,11,45,285.5,363.5,0.6,14.4,585.0,591.9,450.39
2018,3,18,12,0,324.0,359.0,0.5,14.5,612.0,610.56,462.52
2018,3,18,12,15,314.5,361.5,0.5,14.35,607.0,597.54,452.91
2018,3,18,12,30,305.0,364.0,0.5,14.2,602.0,583.75,443.14
2018,3,18,12,45,212.0,366.5,0.55,14.1,531.0,508.04,388.0
2018,3,18,13,0,119.0,369.0,0.6,14.0,460.0,437.66,336.06
2018,3,18,13,15,99.0,356.0,0.7,13.9,431.0,406.13,313.88
2018,3,18,13,30,79.0,343.0,0.8,13.8,402.0,376.11,292.07
2018,3,18,13,45,63.5,322.0,0.85,13.7,368.5,342.69,267.32
2018,3,18,14,0,48.0,301.0,0.9,13.6,335.0,310.46,243.2
2018,3,18,14,15,40.0,280.0,0.9,13.5,307.5,283.5,222.87
2018,3,18,14,30,32.0,259.0,0.9,13.4,280.0,257.34,202.95
2018,3,18,14,45,22.0,228.0,0.9,13.25,242.0,225.43,178.38
2018,3,18,15,0,12.0,197.0,0.9,13.1,204.0,191.31,151.82
2018,3,18,15,15,9.0,173.5,0.9,13.1,178.5,167.51,133.15
2018,3,18,15,30,6.0,150.0,0.9,13.1,153.0,144.11,114.56
2018,3,18,15,45,48.5,158.0,0.75,12.65,179.5,157.59,124.77
2018,3,18,16,0,91.0,166.0,0.6,12.2,206.0,168.4,132.03
2018,3,18,16,15,101.5,148.5,0.65,11.9,188.0,144.51,112.01
2018,3,18,16,30,112.0,131.0,0.7,11.6,170.0,123.47,94.65
2018,3,18,16,45,58.5,98.5,0.7,11.25,118.5,90.98,70.6
2018,3,18,17,0,5.0,66.0,0.7,10.9,67.0,62.43,50.73
2018,3,18,17,15,24.5,52.5,0.75,10.7,56.5,48.59,38.1
2018,3,18,17,30,44.0,39.0,0.8,10.5,46.0,34.57,25.07
2018,3,18,17,45,34.0,27.5,0.85,10.25,31.5,24.64,15.08
2018,3,18,18,0,24.0,16.0,0.9,10.0,17.0,14.52,0.0
2018,3,18,18,15,12.0,8.0,0.9,9.9,8.5,7.86,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,6,15,110.5,11.0,1.25,5.05,16.5,39.76,0.0
2018,3,19,6,30,221.0,22.0,1.3,5.9,33.0,101.1,0.0
2018,3,19,6,45,238.5,35.0,1.4,6.7,59.5,142.08,104.29
2018,3,19,7,0,256.0,48.0,1.5,7.5,86.0,172.9,137.97
2018,3,19,7,15,368.0,59.5,1.6,8.2,138.5,245.63,201.86
2018,3,19,7,30,480.0,71.0,1.7,8.9,191.0,330.27,274.4
2018,3,19,7,45,609.5,69.5,1.8,9.6,257.0,416.07,346.33
2018,3,19,8,0,739.0,68.0,1.9,10.3,323.0,507.83,420.89
2018,3,19,8,15,779.5,71.5,2.1,10.95,377.0,562.28,464.08
2018,3,19,8,30,820.0,75.0,2.3,11.6,431.0,617.42,506.77
2018,3,19,8,45,716.0,108.0,2.5,12.25,444.0,612.01,500.15
2018,3,19,9,0,612.0,141.0,2.7,12.9,457.0,594.83,484.4
2018,3,19,9,15,574.0,164.5,2.7,13.3,480.5,603.59,488.94
2018,3,19,9,30,536.0,188.0,2.7,13.7,504.0,611.95,492.68
2018,3,19,9,45,529.0,204.0,2.7,14.05,532.5,632.09,505.9
2018,3,19,10,0,522.0,220.0,2.7,14.4,561.0,649.92,517.15
2018,3,19,10,15,515.0,235.0,2.7,14.75,584.5,664.42,525.88
2018,3,19,10,30,508.0,250.0,2.7,15.1,608.0,676.68,532.93
2018,3,19,10,45,483.0,271.0,2.65,15.4,620.5,678.45,531.72
2018,3,19,11,0,458.0,292.0,2.6,15.7,633.0,677.85,528.91
2018,3,19,11,15,467.5,295.0,2.65,16.05,649.5,684.81,533.13
2018,3,19,11,30,477.0,298.0,2.7,16.4,666.0,689.96,535.99
2018,3,19,11,45,394.0,332.0,2.75,16.75,638.0,647.26,501.94
2018,3,19,12,0,311.0,366.0,2.8,17.1,610.0,608.56,470.87
2018,3,19,12,15,320.0,361.5,2.7,17.35,613.0,602.9,466.21
2018,3,19,12,30,329.0,357.0,2.6,17.6,616.0,595.97,460.4
2018,3,19,12,45,420.5,321.5,2.5,17.8,649.0,618.85,478.36
2018,3,19,13,0,512.0,286.0,2.4,18.0,682.0,635.29,491.02
2018,3,19,13,15,414.0,311.5,2.25,18.15,627.5,575.91,444.58
2018,3,19,13,30,316.0,337.0,2.1,18.3,573.0,521.13,401.87
2018,3,19,13,45,291.5,331.0,1.95,18.4,543.5,486.98,375.8
2018,3,19,14,0,267.0,325.0,1.8,18.5,514.0,453.84,350.24
2018,3,19,14,15,343.5,291.5,1.6,18.2,523.5,451.14,348.55
2018,3,19,14,30,420.0,258.0,1.4,17.9,533.0,439.9,339.45
2018,3,19,14,45,438.0,235.5,1.2,17.6,508.0,407.12,313.27
2018,3,19,15,0,456.0,213.0,1.0,17.3,483.0,372.25,284.9
2018,3,19,15,15,388.5,211.0,1.0,17.3,429.5,325.92,248.41
2018,3,19,15,30,321.0,209.0,1.0,17.3,376.0,282.03,214.04
2018,3,19,15,45,318.0,189.0,0.75,16.8,341.5,245.93,184.19
2018,3,19,16,0,315.0,169.0,0.5,16.3,307.0,209.99,154.26
2018,3,19,16,15,316.0,142.5,0.5,16.0,267.0,169.73,121.26
2018,3,19,16,30,317.0,116.0,0.5,15.7,227.0,124.74,85.33
2018,3,19,16,45,386.0,94.0,0.5,15.4,207.0,91.56,59.63
2018,3,19,17,0,455.0,72.0,0.5,15.1,187.0,51.16,39.94
2018,3,19,17,15,373.0,61.0,0.6,14.6,141.0,44.72,34.11
2018,3,19,17,30,291.0,50.0,0.7,14.1,95.0,37.69,27.45
2018,3,19,17,45,200.5,35.5,0.8,13.55,61.0,27.39,17.3
2018,3,19,18,0,110.0,21.0,0.9,13.0,27.0,16.54,0.0
2018,3,19,18,15,55.0,10.5,0.95,12.75,13.5,10.32,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.05,9.95,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.3,10.0,4.0,3.85,0.0
2018,3,20,6,45,0.0,6.0,1.5,10.05,6.0,5.78,0.0
2018,3,20,7,0,0.0,8.0,1.7,10.1,8.0,7.71,0.92
2018,3,20,7,15,0.0,11.0,1.65,10.25,11.0,10.6,3.52
2018,3,20,7,30,0.0,14.0,1.6,10.4,14.0,13.5,6.09
2018,3,20,7,45,0.0,28.0,1.55,10.5,28.0,27.02,17.87
2018,3,20,8,0,0.0,42.0,1.5,10.6,42.0,40.56,29.55
2018,3,20,8,15,0.0,37.5,1.6,10.75,37.5,36.21,25.69
2018,3,20,8,30,0.0,33.0,1.7,10.9,33.0,31.86,21.86
2018,3,20,8,45,0.0,35.0,1.85,11.05,35.0,33.8,23.42
2018,3,20,9,0,0.0,37.0,2.0,11.2,37.0,35.75,24.97
2018,3,20,9,15,0.0,57.0,2.2,11.3,57.0,55.11,41.3
2018,3,20,9,30,0.0,77.0,2.4,11.4,77.0,74.49,57.46
2018,3,20,9,45,0.0,104.5,2.6,11.45,104.5,101.36,79.72
2018,3,20,10,0,0.0,132.0,2.8,11.5,132.0,128.55,102.0
2018,3,20,10,15,0.5,137.0,2.95,11.55,137.5,133.79,106.09
2018,3,20,10,30,1.0,142.0,3.1,11.6,143.0,139.03,110.22
2018,3,20,10,45,1.0,147.0,3.25,11.7,148.0,143.86,113.98
2018,3,20,11,0,1.0,152.0,3.4,11.8,153.0,148.67,117.74
2018,3,20,11,15,1.0,148.0,3.5,11.85,149.0,144.64,114.32
2018,3,20,11,30,1.0,144.0,3.6,11.9,145.0,140.62,110.95
2018,3,20,11,45,0.5,118.5,3.65,12.0,119.0,115.29,90.12
2018,3,20,12,0,0.0,93.0,3.7,12.1,93.0,90.1,69.35
2018,3,20,12,15,0.0,78.0,3.75,12.15,78.0,75.55,57.33
2018,3,20,12,30,0.0,63.0,3.8,12.2,63.0,61.0,45.29
2018,3,20,12,45,0.0,61.0,3.85,12.2,61.0,59.06,43.7
2018,3,20,13,0,0.0,59.0,3.9,12.2,59.0,57.12,42.11
2018,3,20,13,15,0.0,57.0,3.8,12.2,57.0,55.17,40.53
2018,3,20,13,30,0.0,55.0,3.7,12.2,55.0,53.23,38.95
2018,3,20,13,45,0.0,56.0,3.6,12.2,56.0,54.19,39.81
2018,3,20,14,0,0.0,57.0,3.5,12.2,57.0,55.15,40.67
2018,3,20,14,15,0.0,62.0,3.4,12.2,62.0,59.99,44.79
2018,3,20,14,30,0.0,67.0,3.3,12.2,67.0,64.82,48.92
2018,3,20,14,45,0.0,79.0,3.15,12.2,79.0,76.44,58.75
2018,3,20,15,0,0.0,91.0,3.0,12.2,91.0,88.06,68.61
2018,3,20,15,15,0.0,91.0,3.0,12.2,91.0,88.03,68.76
2018,3,20,15,30,0.0,91.0,3.0,12.2,91.0,87.94,68.89
2018,3,20,15,45,0.0,85.5,2.85,12.1,85.5,82.65,64.68
2018,3,20,16,0,0.0,80.0,2.7,12.0,80.0,77.36,60.43
2018,3,20,16,15,0.0,80.0,2.65,11.9,80.0,77.11,60.43
2018,3,20,16,30,0.0,80.0,2.6,11.8,80.0,76.64,60.2
2018,3,20,16,45,0.0,63.0,2.55,11.7,63.0,60.83,46.78
2018,3,20,17,0,0.0,46.0,2.5,11.6,46.0,44.43,34.51
2018,3,20,17,15,0.0,34.0,2.35,11.5,34.0,32.82,23.89
2018,3,20,17,30,0.0,22.0,2.2,11.4,22.0,21.22,13.21
2018,3,20,17,45,2.5,15.0,2.1,11.25,15.0,14.47,6.66
2018,3,20,18,0,5.0,8.0,2.0,11.1,8.0,7.77,0.0
2018,3,20,18,15,2.5,4.0,2.3,11.2,4.0,3.93,0.0
2018,3,20,18,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.55,12.1,2.5,2.46,0.0
2018,3,21,6,30,0.0,5.0,1.6,12.4,5.0,4.82,0.0
2018,3,21,6,45,0.0,8.0,1.65,12.65,8.0,7.71,0.61
2018,3,21,7,0,0.0,11.0,1.7,12.9,11.0,10.6,3.31
2018,3,21,7,15,0.0,15.5,1.8,13.15,15.5,14.94,7.15
2018,3,21,7,30,0.0,20.0,1.9,13.4,20.0,19.29,10.95
2018,3,21,7,45,0.0,30.5,2.0,13.65,30.5,29.44,19.66
2018,3,21,8,0,0.0,41.0,2.1,13.9,41.0,39.59,28.28
2018,3,21,8,15,0.0,38.5,2.25,14.15,38.5,37.18,26.11
2018,3,21,8,30,0.0,36.0,2.4,14.4,36.0,34.77,23.95
2018,3,21,8,45,0.0,41.5,2.5,14.65,41.5,40.09,28.33
2018,3,21,9,0,0.0,47.0,2.6,14.9,47.0,45.42,32.67
2018,3,21,9,15,0.0,59.0,2.7,15.15,59.0,57.04,42.24
2018,3,21,9,30,0.0,71.0,2.8,15.4,71.0,68.68,51.72
2018,3,21,9,45,0.0,90.5,2.9,15.65,90.5,87.59,67.11
2018,3,21,10,0,0.0,110.0,3.0,15.9,110.0,106.75,82.55
2018,3,21,10,15,0.0,121.0,3.15,16.2,121.0,117.56,91.07
2018,3,21,10,30,0.0,132.0,3.3,16.5,132.0,128.35,99.53
2018,3,21,10,45,5.0,174.5,3.5,16.75,178.5,174.28,136.35
2018,3,21,11,0,10.0,217.0,3.7,17.0,225.0,220.23,172.63
2018,3,21,11,15,13.0,241.5,3.8,17.15,251.5,246.53,193.06
2018,3,21,11,30,16.0,266.0,3.9,17.3,278.0,272.61,213.23
2018,3,21,11,45,22.5,288.5,4.0,17.45,306.0,299.22,233.84
2018,3,21,12,0,29.0,311.0,4.1,17.6,334.0,328.33,256.24
2018,3,21,12,15,33.0,322.0,4.05,17.65,348.0,340.24,265.28
2018,3,21,12,30,37.0,333.0,4.0,17.7,362.0,351.71,274.02
2018,3,21,12,45,39.0,331.5,3.95,17.7,362.0,349.19,272.12
2018,3,21,13,0,41.0,330.0,3.9,17.7,362.0,346.45,270.11
2018,3,21,13,15,39.0,313.0,3.8,17.7,343.0,326.16,254.56
2018,3,21,13,30,37.0,296.0,3.7,17.7,324.0,306.13,239.21
2018,3,21,13,45,77.0,318.0,3.6,17.65,374.0,348.07,272.51
2018,3,21,14,0,117.0,340.0,3.5,17.6,424.0,384.33,300.75
2018,3,21,14,15,121.0,324.5,3.5,17.6,408.0,365.22,286.07
2018,3,21,14,30,125.0,309.0,3.5,17.6,392.0,345.69,271.11
2018,3,21,14,45,113.5,276.5,3.5,17.55,348.5,303.98,238.77
2018,3,21,15,0,102.0,244.0,3.5,17.5,305.0,266.75,209.66
2018,3,21,15,15,146.0,233.5,3.5,17.5,314.0,263.22,206.21
2018,3,21,15,30,190.0,223.0,3.5,17.5,323.0,258.48,200.97
2018,3,21,15,45,178.0,202.0,3.45,17.1,289.0,225.64,174.41
2018,3,21,16,0,166.0,181.0,3.4,16.7,255.0,193.99,148.78
2018,3,21,16,15,172.0,158.0,3.35,16.45,226.5,165.0,124.6
2018,3,21,16,30,178.0,135.0,3.3,16.2,198.0,135.55,100.48
2018,3,21,16,45,166.0,116.5,3.2,15.95,168.0,107.93,79.88
2018,3,21,17,0,154.0,98.0,3.1,15.7,138.0,81.62,66.7
2018,3,21,17,15,125.5,77.5,3.1,15.5,105.5,64.6,51.46
2018,3,21,17,30,97.0,57.0,3.1,15.3,73.0,48.48,36.73
2018,3,21,17,45,68.0,39.5,3.05,15.1,48.5,34.14,23.09
2018,3,21,18,0,39.0,22.0,3.0,14.9,24.0,19.48,0.96
2018,3,21,18,15,19.5,11.0,3.05,14.8,12.0,10.81,0.0
2018,3,21,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,13.05,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.4,13.1,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.5,13.15,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.2,7.0,6.74,0.04
2018,3,22,7,15,0.0,11.0,3.65,13.3,11.0,10.6,3.42
2018,3,22,7,30,0.0,15.0,3.7,13.4,15.0,14.46,6.78
2018,3,22,7,45,0.0,17.5,3.75,13.5,17.5,16.88,8.87
2018,3,22,8,0,0.0,20.0,3.8,13.6,20.0,19.3,10.92
2018,3,22,8,15,0.0,24.0,3.8,13.65,24.0,23.16,14.19
2018,3,22,8,30,0.0,28.0,3.8,13.7,28.0,27.03,17.42
2018,3,22,8,45,0.0,43.0,3.85,13.8,43.0,41.54,29.64
2018,3,22,9,0,0.0,58.0,3.9,13.9,58.0,56.07,41.75
2018,3,22,9,15,0.0,80.5,3.95,13.9,80.5,77.87,59.84
2018,3,22,9,30,0.0,103.0,4.0,13.9,103.0,99.91,77.95
2018,3,22,9,45,1.5,104.5,4.0,13.9,105.5,102.51,79.95
2018,3,22,10,0,3.0,106.0,4.0,13.9,108.0,105.17,82.02
2018,3,22,10,15,14.0,175.5,4.1,13.85,185.5,182.92,145.75
2018,3,22,10,30,25.0,245.0,4.2,13.8,263.0,266.73,212.97
2018,3,22,10,45,171.0,259.5,4.3,13.75,388.5,405.59,327.14
2018,3,22,11,0,317.0,274.0,4.4,13.7,514.0,543.92,437.2
2018,3,22,11,15,359.5,285.5,4.45,13.55,563.5,587.43,470.48
2018,3,22,11,30,402.0,297.0,4.5,13.4,613.0,633.71,505.88
2018,3,22,11,45,465.5,282.0,4.5,13.3,651.0,663.08,529.19
2018,3,22,12,0,529.0,267.0,4.5,13.2,689.0,689.71,550.32
2018,3,22,12,15,571.5,251.0,4.55,13.1,707.0,695.77,555.87
2018,3,22,12,30,614.0,235.0,4.6,13.0,725.0,699.55,559.71
2018,3,22,12,45,672.0,209.5,4.65,12.95,741.0,701.24,562.26
2018,3,22,13,0,730.0,184.0,4.7,12.9,757.0,698.43,561.22
2018,3,22,13,15,800.0,153.5,4.7,12.9,769.5,694.9,559.27
2018,3,22,13,30,870.0,123.0,4.7,12.9,782.0,684.94,552.04
2018,3,22,13,45,889.5,111.0,4.7,12.95,767.0,656.25,529.15
2018,3,22,14,0,909.0,99.0,4.7,13.0,752.0,623.28,502.5
2018,3,22,14,15,901.0,97.5,4.7,13.0,721.5,581.56,468.16
2018,3,22,14,30,893.0,96.0,4.7,13.0,691.0,538.42,431.94
2018,3,22,14,45,882.0,93.5,4.75,13.05,654.0,491.79,392.12
2018,3,22,15,0,871.0,91.0,4.8,13.1,617.0,444.42,350.69
2018,3,22,15,15,854.0,88.5,4.8,13.1,573.5,390.82,303.38
2018,3,22,15,30,837.0,86.0,4.8,13.1,530.0,340.84,258.04
2018,3,22,15,45,815.0,83.5,4.8,12.65,483.0,290.11,212.03
2018,3,22,16,0,793.0,81.0,4.8,12.2,436.0,240.71,167.13
2018,3,22,16,15,763.0,77.5,4.7,11.75,386.5,190.67,123.2
2018,3,22,16,30,733.0,74.0,4.6,11.3,337.0,143.3,84.71
2018,3,22,16,45,687.0,68.5,4.5,10.85,284.5,92.23,49.83
2018,3,22,17,0,641.0,63.0,4.4,10.4,232.0,49.4,32.34
2018,3,22,17,15,567.5,56.0,4.15,9.85,181.0,39.81,30.38
2018,3,22,17,30,494.0,49.0,3.9,9.3,130.0,36.95,27.44
2018,3,22,17,45,362.0,38.0,3.65,8.8,86.0,30.06,20.37
2018,3,22,18,0,230.0,27.0,3.4,8.3,42.0,22.77,4.71
2018,3,22,18,15,115.0,13.5,3.25,8.0,21.0,13.27,0.0
2018,3,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.05,5.65,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.0,5.9,2.0,0.0,0.0
2018,3,23,6,15,133.0,15.0,1.0,6.65,23.5,51.89,0.0
2018,3,23,6,30,252.0,27.0,1.0,7.4,45.0,125.76,63.0
2018,3,23,6,45,364.5,38.0,1.05,8.2,87.5,196.64,151.05
2018,3,23,7,0,477.0,49.0,1.1,9.0,130.0,272.6,218.76
2018,3,23,7,15,569.5,54.5,1.1,9.45,184.5,342.54,279.92
2018,3,23,7,30,662.0,60.0,1.1,9.9,239.0,419.23,344.5
2018,3,23,7,45,710.0,64.5,1.1,10.4,292.5,474.25,389.69
2018,3,23,8,0,758.0,69.0,1.1,10.9,346.0,534.17,436.83
2018,3,23,8,15,790.5,72.5,1.15,11.2,398.0,584.9,475.88
2018,3,23,8,30,823.0,76.0,1.2,11.5,450.0,635.74,513.86
2018,3,23,8,45,749.0,103.0,1.2,11.8,471.0,642.1,515.87
2018,3,23,9,0,675.0,130.0,1.2,12.1,492.0,639.09,511.06
2018,3,23,9,15,676.0,143.0,1.35,12.4,530.5,669.5,533.17
2018,3,23,9,30,677.0,156.0,1.5,12.7,569.0,697.57,552.91
2018,3,23,9,45,749.5,140.5,1.6,12.95,623.5,748.26,589.17
2018,3,23,10,0,822.0,125.0,1.7,13.2,678.0,796.64,622.27
2018,3,23,10,15,786.5,146.0,1.9,13.4,694.0,798.49,623.37
2018,3,23,10,30,751.0,167.0,2.1,13.6,710.0,799.21,624.15
2018,3,23,10,45,761.5,169.0,2.25,13.85,735.0,811.66,632.78
2018,3,23,11,0,772.0,171.0,2.4,14.1,760.0,821.44,639.46
2018,3,23,11,15,861.5,136.0,2.55,14.2,806.0,853.47,662.31
2018,3,23,11,30,951.0,101.0,2.7,14.3,852.0,881.6,682.2
2018,3,23,11,45,903.5,122.5,2.85,14.45,841.5,855.62,664.08
2018,3,23,12,0,856.0,144.0,3.0,14.6,831.0,829.32,646.1
2018,3,23,12,15,748.5,186.5,3.15,14.6,787.0,773.29,606.74
2018,3,23,12,30,641.0,229.0,3.3,14.6,743.0,716.41,563.57
2018,3,23,12,45,574.0,257.0,3.4,14.65,714.0,676.38,532.81
2018,3,23,13,0,507.0,285.0,3.5,14.7,685.0,637.86,502.76
2018,3,23,13,15,535.5,268.0,3.6,14.6,683.0,624.0,493.43
2018,3,23,13,30,564.0,251.0,3.7,14.5,681.0,607.23,481.47
2018,3,23,13,45,504.0,265.0,3.75,14.4,640.5,561.11,445.38
2018,3,23,14,0,444.0,279.0,3.8,14.3,600.0,517.61,411.1
2018,3,23,14,15,569.5,222.0,3.85,14.15,615.5,514.29,409.63
2018,3,23,14,30,695.0,165.0,3.9,14.0,631.0,499.8,398.05
2018,3,23,14,45,795.0,125.5,3.95,13.8,630.0,480.81,381.13
2018,3,23,15,0,895.0,86.0,4.0,13.6,629.0,452.65,355.23
2018,3,23,15,15,878.0,84.0,4.0,13.6,585.0,401.87,310.41
2018,3,23,15,30,861.0,82.0,4.0,13.6,541.0,347.56,261.95
2018,3,23,15,45,837.0,79.0,3.95,13.1,492.0,294.58,214.43
2018,3,23,16,0,813.0,76.0,3.9,12.6,443.0,243.11,168.03
2018,3,23,16,15,779.5,72.5,3.7,12.2,391.0,191.34,122.77
2018,3,23,16,30,746.0,69.0,3.5,11.8,339.0,142.56,83.11
2018,3,23,16,45,698.0,64.5,3.25,11.45,286.0,95.2,51.2
2018,3,23,17,0,650.0,60.0,3.0,11.1,233.0,49.0,30.35
2018,3,23,17,15,574.0,53.5,2.65,10.5,181.5,37.41,28.17
2018,3,23,17,30,498.0,47.0,2.3,9.9,130.0,34.83,25.53
2018,3,23,17,45,371.0,37.0,1.95,9.3,86.5,28.81,19.38
2018,3,23,18,0,244.0,27.0,1.6,8.7,43.0,22.5,6.43
2018,3,23,18,15,127.5,14.5,1.55,8.45,22.5,14.25,0.0
2018,3,23,18,30,11.0,2.0,1.5,8.2,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.5,8.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.95,7.8,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.5,16.5,1.1,8.2,22.5,39.63,0.0
2018,3,24,6,30,162.0,32.0,1.3,8.6,44.0,106.16,60.76
2018,3,24,6,45,278.5,44.5,1.45,9.05,85.0,173.34,134.17
2018,3,24,7,0,395.0,57.0,1.6,9.5,126.0,248.46,200.65
2018,3,24,7,15,280.5,57.0,1.7,9.65,114.5,209.34,172.76
2018,3,24,7,30,166.0,57.0,1.8,9.8,103.0,152.76,126.97
2018,3,24,7,45,83.0,46.0,1.9,10.0,69.0,99.41,81.5
2018,3,24,8,0,0.0,35.0,2.0,10.2,35.0,33.79,23.66
2018,3,24,8,15,0.0,39.0,2.1,10.4,39.0,37.66,26.94
2018,3,24,8,30,0.0,43.0,2.2,10.6,43.0,41.54,30.14
2018,3,24,8,45,39.5,105.5,2.3,10.8,127.0,133.42,108.96
2018,3,24,9,0,79.0,168.0,2.4,11.0,211.0,235.65,193.81
2018,3,24,9,15,88.5,195.5,2.5,11.25,247.0,273.24,223.54
2018,3,24,9,30,98.0,223.0,2.6,11.5,283.0,310.66,252.91
2018,3,24,9,45,92.0,236.5,2.75,11.75,295.5,320.56,259.78
2018,3,24,10,0,86.0,250.0,2.9,12.0,308.0,322.8,260.71
2018,3,24,10,15,90.5,269.5,3.05,12.15,333.0,346.51,278.99
2018,3,24,10,30,95.0,289.0,3.2,12.3,358.0,369.8,296.75
2018,3,24,10,45,259.5,283.5,3.35,12.45,480.5,510.71,410.34
2018,3,24,11,0,424.0,278.0,3.5,12.6,603.0,644.67,514.5
2018,3,24,11,15,573.5,237.5,3.65,12.6,687.0,724.7,577.02
2018,3,24,11,30,723.0,197.0,3.8,12.6,771.0,800.62,635.69
2018,3,24,11,45,841.5,150.0,3.9,12.65,824.5,838.99,663.15
2018,3,24,12,0,960.0,103.0,4.0,12.7,878.0,872.32,687.16
2018,3,24,12,15,960.0,103.0,4.15,12.65,877.5,856.4,676.2
2018,3,24,12,30,960.0,103.0,4.3,12.6,877.0,837.36,663.65
2018,3,24,12,45,959.5,102.0,4.4,12.55,869.0,813.94,647.62
2018,3,24,13,0,959.0,101.0,4.5,12.5,861.0,787.61,629.39
2018,3,24,13,15,770.5,172.0,4.55,12.4,774.5,696.83,559.92
2018,3,24,13,30,582.0,243.0,4.6,12.3,688.0,613.44,493.04
2018,3,24,13,45,527.5,252.5,4.65,12.25,646.5,565.86,455.56
2018,3,24,14,0,473.0,262.0,4.7,12.2,605.0,520.56,419.3
2018,3,24,14,15,392.5,268.5,4.7,12.0,545.0,461.06,371.59
2018,3,24,14,30,312.0,275.0,4.7,11.8,485.0,409.26,329.69
2018,3,24,14,45,387.5,242.0,4.7,11.65,488.0,399.18,321.24
2018,3,24,15,0,463.0,209.0,4.7,11.5,491.0,378.9,303.35
2018,3,24,15,15,406.5,209.0,4.7,11.5,444.0,333.76,265.34
2018,3,24,15,30,350.0,209.0,4.7,11.5,397.0,296.83,234.18
2018,3,24,15,45,434.0,173.0,4.5,11.05,384.5,265.75,204.61
2018,3,24,16,0,518.0,137.0,4.3,10.6,372.0,229.86,169.51
2018,3,24,16,15,551.0,114.5,4.05,10.3,338.5,187.59,130.45
2018,3,24,16,30,584.0,92.0,3.8,10.0,305.0,141.63,89.95
2018,3,24,16,45,617.0,76.5,3.5,9.7,270.5,98.42,56.69
2018,3,24,17,0,650.0,61.0,3.2,9.4,236.0,51.85,31.54
2018,3,24,17,15,573.5,53.5,2.85,8.85,183.5,37.21,28.2
