Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,4,5,15,47.5,11.0,1.35,8.95,14.0,22.99,0.0
2018,5,4,5,30,95.0,22.0,1.6,9.4,28.0,59.8,9.82
2018,5,4,5,45,149.0,36.0,1.85,9.9,55.0,110.05,81.08
2018,5,4,6,0,203.0,50.0,2.1,10.4,82.0,153.61,121.71
2018,5,4,6,15,251.5,65.5,2.2,11.0,119.5,201.88,164.8
2018,5,4,6,30,300.0,81.0,2.3,11.6,157.0,254.43,210.67
2018,5,4,6,45,367.0,92.5,2.4,12.15,207.0,316.21,263.23
2018,5,4,7,0,434.0,104.0,2.5,12.7,257.0,383.38,318.83
2018,5,4,7,15,504.0,111.5,2.35,13.35,316.5,452.7,374.06
2018,5,4,7,30,574.0,119.0,2.2,14.0,376.0,530.79,433.96
2018,5,4,7,45,655.5,112.5,2.05,14.6,439.0,601.9,486.99
2018,5,4,8,0,737.0,106.0,1.9,15.2,502.0,676.93,540.14
2018,5,4,8,15,632.5,150.5,1.65,15.95,512.5,669.58,528.28
2018,5,4,8,30,528.0,195.0,1.4,16.7,523.0,648.9,506.52
2018,5,4,8,45,570.0,196.5,1.1,17.4,573.5,698.55,537.68
2018,5,4,9,0,612.0,198.0,0.8,18.1,624.0,752.37,568.79
2018,5,4,9,15,592.0,220.0,0.8,18.8,651.5,769.94,576.61
2018,5,4,9,30,572.0,242.0,0.8,19.5,679.0,782.02,581.21
2018,5,4,9,45,713.5,188.0,0.75,20.25,757.0,864.03,633.65
2018,5,4,10,0,855.0,134.0,0.7,21.0,835.0,941.25,678.03
2018,5,4,10,15,856.0,139.5,0.7,21.7,861.0,954.44,682.39
2018,5,4,10,30,857.0,145.0,0.7,22.4,887.0,964.66,685.92
2018,5,4,10,45,756.5,205.0,0.75,23.1,871.0,935.58,666.21
2018,5,4,11,0,656.0,265.0,0.8,23.8,855.0,898.88,641.45
2018,5,4,11,15,578.5,314.0,0.9,24.2,840.0,868.94,620.77
2018,5,4,11,30,501.0,363.0,1.0,24.6,825.0,837.99,599.04
2018,5,4,11,45,599.0,314.0,1.1,25.0,869.0,870.34,623.33
2018,5,4,12,0,697.0,265.0,1.2,25.4,913.0,899.98,644.86
2018,5,4,12,15,785.5,207.5,1.15,25.65,936.0,905.95,647.39
2018,5,4,12,30,874.0,150.0,1.1,25.9,959.0,907.22,646.84
2018,5,4,12,45,781.0,203.0,1.1,26.1,920.0,859.53,616.29
2018,5,4,13,0,688.0,256.0,1.1,26.3,881.0,811.4,584.17
2018,5,4,13,15,616.5,289.0,1.15,26.35,840.5,762.92,551.69
2018,5,4,13,30,545.0,322.0,1.2,26.4,800.0,717.63,520.75
2018,5,4,13,45,562.5,300.0,1.25,26.45,781.5,688.49,502.57
2018,5,4,14,0,580.0,278.0,1.3,26.5,763.0,657.15,482.28
2018,5,4,14,15,659.5,229.0,1.45,26.4,760.5,638.55,472.34
2018,5,4,14,30,739.0,180.0,1.6,26.3,758.0,613.52,456.87
2018,5,4,14,45,795.0,146.0,1.75,26.15,740.5,583.79,436.58
2018,5,4,15,0,851.0,112.0,1.9,26.0,723.0,545.73,409.15
2018,5,4,15,15,838.5,109.5,1.9,26.0,681.0,497.43,371.67
2018,5,4,15,30,826.0,107.0,1.9,26.0,639.0,449.21,333.27
2018,5,4,15,45,806.5,104.0,2.25,25.3,591.5,398.17,293.35
2018,5,4,16,0,787.0,101.0,2.6,24.6,544.0,348.34,252.74
2018,5,4,16,15,762.0,97.5,2.75,23.85,494.0,297.92,210.53
2018,5,4,16,30,737.0,94.0,2.9,23.1,444.0,246.2,166.91
2018,5,4,16,45,705.0,88.5,3.05,22.35,392.0,197.09,126.03
2018,5,4,17,0,673.0,83.0,3.2,21.6,340.0,151.21,89.66
2018,5,4,17,15,627.5,76.5,3.15,20.6,288.0,106.79,58.94
2018,5,4,17,30,582.0,70.0,3.1,19.6,236.0,67.24,38.53
2018,5,4,17,45,513.0,61.5,3.05,18.55,186.0,43.08,32.24
2018,5,4,18,0,444.0,53.0,3.0,17.5,136.0,38.95,28.46
2018,5,4,18,15,339.0,42.5,2.85,16.65,94.5,32.62,22.45
2018,5,4,18,30,234.0,32.0,2.7,15.8,53.0,24.92,13.84
2018,5,4,18,45,129.0,18.5,2.6,14.95,29.0,18.18,0.0
2018,5,4,19,0,24.0,5.0,2.5,14.1,5.0,4.91,0.0
2018,5,4,19,15,12.0,2.5,2.45,13.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.05,10.8,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,2.1,11.1,11.0,10.61,0.0
2018,5,5,5,45,0.0,21.0,2.15,11.4,21.0,20.27,10.88
2018,5,5,6,0,0.0,31.0,2.2,11.7,31.0,29.93,19.7
2018,5,5,6,15,0.0,40.0,2.15,12.0,40.0,38.63,27.47
2018,5,5,6,30,0.0,49.0,2.1,12.3,49.0,47.34,35.09
2018,5,5,6,45,1.0,71.5,2.1,12.6,72.0,70.39,54.8
2018,5,5,7,0,2.0,94.0,2.1,12.9,95.0,93.97,74.64
2018,5,5,7,15,6.5,122.0,2.1,13.1,125.0,125.66,101.04
2018,5,5,7,30,11.0,150.0,2.1,13.3,155.0,157.63,127.19
2018,5,5,7,45,50.0,187.0,2.15,13.55,213.5,231.12,187.7
2018,5,5,8,0,89.0,224.0,2.2,13.8,272.0,301.22,243.95
2018,5,5,8,15,190.5,244.5,2.25,14.1,359.5,411.67,332.19
2018,5,5,8,30,292.0,265.0,2.3,14.4,447.0,528.51,422.13
2018,5,5,8,45,309.5,282.0,2.35,14.7,487.5,567.72,449.78
2018,5,5,9,0,327.0,299.0,2.4,15.0,528.0,606.78,477.43
2018,5,5,9,15,313.5,321.5,2.3,15.7,551.0,624.21,486.62
2018,5,5,9,30,300.0,344.0,2.2,16.4,574.0,639.8,494.44
2018,5,5,9,45,376.5,332.0,2.15,17.15,633.5,698.93,536.39
2018,5,5,10,0,453.0,320.0,2.1,17.9,693.0,766.81,582.78
2018,5,5,10,15,447.5,335.0,2.0,18.55,713.5,778.69,587.03
2018,5,5,10,30,442.0,350.0,1.9,19.2,734.0,788.62,590.39
2018,5,5,10,45,370.5,387.5,1.75,19.85,714.5,751.85,559.68
2018,5,5,11,0,299.0,425.0,1.6,20.5,695.0,719.28,532.25
2018,5,5,11,15,243.0,441.5,1.65,20.65,663.0,678.56,502.67
2018,5,5,11,30,187.0,458.0,1.7,20.8,631.0,633.05,469.61
2018,5,5,11,45,201.5,458.5,1.75,20.95,645.5,641.63,476.22
2018,5,5,12,0,216.0,459.0,1.8,21.1,660.0,649.16,481.66
2018,5,5,12,15,178.5,461.5,2.0,20.8,627.5,611.15,455.58
2018,5,5,12,30,141.0,464.0,2.2,20.5,595.0,573.9,429.81
2018,5,5,12,45,134.0,454.0,2.4,20.25,577.5,551.78,415.38
2018,5,5,13,0,127.0,444.0,2.6,20.0,560.0,529.81,400.71
2018,5,5,13,15,83.0,369.0,2.8,19.5,444.0,418.72,320.17
2018,5,5,13,30,39.0,294.0,3.0,19.0,328.0,310.58,239.33
2018,5,5,13,45,35.0,291.0,3.25,18.5,321.0,302.3,234.03
2018,5,5,14,0,31.0,288.0,3.5,18.0,314.0,294.22,228.54
2018,5,5,14,15,36.5,296.0,3.6,17.45,325.5,302.61,235.92
2018,5,5,14,30,42.0,304.0,3.7,16.9,337.0,310.22,242.68
2018,5,5,14,45,38.0,291.0,3.85,16.35,319.5,292.82,229.94
2018,5,5,15,0,34.0,278.0,4.0,15.8,302.0,275.78,217.44
2018,5,5,15,15,57.0,263.5,4.0,15.8,301.5,270.75,213.98
2018,5,5,15,30,80.0,249.0,4.0,15.8,301.0,263.57,208.47
2018,5,5,15,45,154.5,245.0,4.2,15.3,335.5,278.59,220.24
2018,5,5,16,0,229.0,241.0,4.4,14.8,370.0,289.98,227.95
2018,5,5,16,15,315.0,202.5,4.3,14.75,362.5,264.05,203.73
2018,5,5,16,30,401.0,164.0,4.2,14.7,355.0,229.63,171.17
2018,5,5,16,45,455.0,135.0,4.1,14.6,328.5,193.15,137.21
2018,5,5,17,0,509.0,106.0,4.0,14.5,302.0,151.66,99.79
2018,5,5,17,15,534.5,89.5,3.75,14.15,268.0,112.01,68.25
2018,5,5,17,30,560.0,73.0,3.5,13.8,234.0,70.77,42.12
2018,5,5,17,45,487.0,65.0,3.3,13.5,184.5,45.98,35.54
2018,5,5,18,0,414.0,57.0,3.1,13.2,135.0,42.5,32.16
2018,5,5,18,15,314.0,45.5,3.05,12.75,94.5,34.52,24.55
2018,5,5,18,30,214.0,34.0,3.0,12.3,54.0,26.52,15.67
2018,5,5,18,45,117.0,19.5,2.9,11.9,29.5,15.49,0.0
2018,5,5,19,0,20.0,5.0,2.8,11.5,5.0,4.91,0.0
2018,5,5,19,15,10.0,2.5,2.85,11.3,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,9.3,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,9.3,2.0,0.0,0.0
2018,5,6,5,15,14.0,12.5,2.4,9.65,13.0,15.95,0.0
2018,5,6,5,30,21.0,23.0,2.6,10.0,24.0,31.88,9.35
2018,5,6,5,45,48.5,40.0,2.75,10.4,46.5,67.59,49.06
2018,5,6,6,0,76.0,57.0,2.9,10.8,69.0,99.04,77.57
2018,5,6,6,15,86.0,71.5,2.95,11.15,90.0,121.7,98.26
2018,5,6,6,30,96.0,86.0,3.0,11.5,111.0,145.37,119.32
2018,5,6,6,45,105.0,107.0,3.0,11.85,140.0,177.21,146.64
2018,5,6,7,0,114.0,128.0,3.0,12.2,169.0,209.41,173.61
2018,5,6,7,15,109.5,153.5,2.95,12.7,198.0,238.76,197.16
2018,5,6,7,30,105.0,179.0,2.9,13.2,227.0,267.21,219.35
2018,5,6,7,45,181.0,199.0,2.85,13.65,292.5,345.4,283.04
2018,5,6,8,0,257.0,219.0,2.8,14.1,358.0,437.25,355.45
2018,5,6,8,15,436.0,194.5,2.8,14.6,456.5,564.45,455.71
2018,5,6,8,30,615.0,170.0,2.8,15.1,555.0,697.46,556.34
2018,5,6,8,45,712.5,148.0,2.85,15.55,624.5,770.59,607.56
2018,5,6,9,0,810.0,126.0,2.9,16.0,694.0,843.48,656.92
2018,5,6,9,15,758.0,158.0,3.0,16.45,713.0,852.04,660.44
2018,5,6,9,30,706.0,190.0,3.1,16.9,732.0,852.54,658.93
2018,5,6,9,45,757.5,175.5,3.15,17.3,780.0,893.38,685.64
2018,5,6,10,0,809.0,161.0,3.2,17.7,828.0,930.12,708.93
2018,5,6,10,15,844.0,149.0,3.35,18.05,865.0,956.14,725.6
2018,5,6,10,30,879.0,137.0,3.5,18.4,902.0,974.8,737.34
2018,5,6,10,45,782.0,199.0,3.65,18.7,891.0,952.38,721.35
2018,5,6,11,0,685.0,261.0,3.8,19.0,880.0,924.41,701.59
2018,5,6,11,15,739.0,232.5,3.9,19.15,908.5,940.9,713.16
2018,5,6,11,30,793.0,204.0,4.0,19.3,937.0,951.55,720.19
2018,5,6,11,45,660.0,281.0,4.05,19.45,893.5,896.6,680.54
2018,5,6,12,0,527.0,358.0,4.1,19.6,850.0,838.5,635.65
2018,5,6,12,15,509.0,367.5,4.15,19.55,841.5,818.76,621.81
2018,5,6,12,30,491.0,377.0,4.2,19.5,833.0,797.94,606.9
2018,5,6,12,45,549.0,342.0,4.2,19.45,846.5,798.86,609.62
2018,5,6,13,0,607.0,307.0,4.2,19.4,860.0,794.84,608.63
2018,5,6,13,15,624.0,290.0,4.15,19.15,849.0,771.93,593.24
2018,5,6,13,30,641.0,273.0,4.1,18.9,838.0,746.62,576.05
2018,5,6,13,45,445.0,332.5,4.05,18.65,719.5,634.55,490.8
2018,5,6,14,0,249.0,392.0,4.0,18.4,601.0,535.33,413.88
2018,5,6,14,15,289.0,365.5,3.85,18.05,599.0,524.96,407.81
2018,5,6,14,30,329.0,339.0,3.7,17.7,597.0,511.26,398.46
2018,5,6,14,45,356.0,313.5,3.6,17.35,580.5,487.45,381.01
2018,5,6,15,0,383.0,288.0,3.5,17.0,564.0,461.06,361.06
2018,5,6,15,15,361.5,273.0,3.5,17.0,521.5,417.71,327.0
2018,5,6,15,30,340.0,258.0,3.5,17.0,479.0,376.03,293.84
2018,5,6,15,45,264.0,233.0,3.4,16.3,397.0,306.59,239.74
2018,5,6,16,0,188.0,208.0,3.3,15.6,315.0,249.4,195.12
2018,5,6,16,15,111.5,178.5,3.25,15.25,240.5,191.23,149.67
2018,5,6,16,30,35.0,149.0,3.2,14.9,166.0,145.01,114.33
2018,5,6,16,45,109.5,134.0,3.15,14.55,178.0,138.91,106.63
2018,5,6,17,0,184.0,119.0,3.1,14.2,190.0,124.5,91.5
2018,5,6,17,15,291.0,103.0,3.05,13.95,196.5,104.21,71.22
2018,5,6,17,30,398.0,87.0,3.0,13.7,203.0,78.72,51.99
2018,5,6,17,45,353.5,74.0,2.95,13.4,161.5,53.37,42.16
2018,5,6,18,0,309.0,61.0,2.9,13.1,120.0,45.14,34.54
2018,5,6,18,15,221.0,47.0,2.75,12.85,83.0,35.61,25.54
2018,5,6,18,30,133.0,33.0,2.6,12.6,46.0,27.33,16.58
2018,5,6,18,45,72.5,19.0,2.45,12.3,25.5,16.01,0.0
2018,5,6,19,0,12.0,5.0,2.3,12.0,5.0,4.91,0.0
2018,5,6,19,15,6.0,2.5,2.3,11.95,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.8,9.5,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.05,10.15,22.0,42.59,0.0
2018,5,7,5,30,202.0,28.0,2.3,10.8,42.0,107.88,50.06
2018,5,7,5,45,318.0,38.5,2.5,11.45,81.5,174.66,131.66
2018,5,7,6,0,434.0,49.0,2.7,12.1,121.0,249.18,198.16
2018,5,7,6,15,509.0,57.0,2.65,12.65,170.0,312.96,254.8
2018,5,7,6,30,584.0,65.0,2.6,13.2,219.0,383.01,315.0
2018,5,7,6,45,633.0,71.5,2.55,13.75,271.5,443.05,365.2
2018,5,7,7,0,682.0,78.0,2.5,14.3,324.0,506.34,416.03
2018,5,7,7,15,717.0,83.0,2.5,14.9,377.0,561.9,459.06
2018,5,7,7,30,752.0,88.0,2.5,15.5,430.0,616.38,499.86
2018,5,7,7,45,777.5,92.0,2.45,16.05,481.5,666.63,535.27
2018,5,7,8,0,803.0,96.0,2.4,16.6,533.0,716.83,568.78
2018,5,7,8,15,822.5,99.0,2.4,17.25,582.0,760.91,597.12
2018,5,7,8,30,842.0,102.0,2.4,17.9,631.0,803.99,624.22
2018,5,7,8,45,857.0,105.0,2.4,18.5,676.0,842.07,647.42
2018,5,7,9,0,872.0,108.0,2.4,19.1,721.0,873.32,665.62
2018,5,7,9,15,885.0,108.0,2.35,19.6,760.5,902.67,682.18
2018,5,7,9,30,898.0,108.0,2.3,20.1,800.0,929.86,697.09
2018,5,7,9,45,909.0,108.5,2.3,20.6,834.5,953.39,709.95
2018,5,7,10,0,920.0,109.0,2.3,21.1,869.0,974.32,721.07
2018,5,7,10,15,925.5,110.5,2.3,21.55,896.5,988.39,727.85
2018,5,7,10,30,931.0,112.0,2.3,22.0,924.0,999.48,732.82
2018,5,7,10,45,934.0,113.5,2.3,22.45,944.0,1005.14,734.39
2018,5,7,11,0,937.0,115.0,2.3,22.9,964.0,1007.68,734.12
2018,5,7,11,15,939.5,116.0,2.35,23.25,977.0,1006.11,732.17
2018,5,7,11,30,942.0,117.0,2.4,23.6,990.0,1001.42,728.37
2018,5,7,11,45,943.0,116.5,2.45,23.9,994.5,990.76,720.98
2018,5,7,12,0,944.0,116.0,2.5,24.2,999.0,977.1,711.8
2018,5,7,12,15,941.0,117.0,2.6,24.35,995.0,958.37,700.27
2018,5,7,12,30,938.0,118.0,2.7,24.5,991.0,936.9,686.95
2018,5,7,12,45,922.0,126.0,2.75,24.65,976.0,908.38,668.53
2018,5,7,13,0,906.0,134.0,2.8,24.8,961.0,877.86,648.76
2018,5,7,13,15,781.5,201.0,2.85,24.8,904.5,815.2,607.46
2018,5,7,13,30,657.0,268.0,2.9,24.8,848.0,755.33,564.12
2018,5,7,13,45,668.5,251.5,2.95,24.8,827.5,723.56,542.97
2018,5,7,14,0,680.0,235.0,3.0,24.8,807.0,689.68,519.7
2018,5,7,14,15,712.0,207.5,3.05,24.65,786.5,657.1,497.56
2018,5,7,14,30,744.0,180.0,3.1,24.5,766.0,620.92,472.12
2018,5,7,14,45,799.5,148.0,3.1,24.4,750.5,592.96,451.6
2018,5,7,15,0,855.0,116.0,3.1,24.3,735.0,556.73,424.05
2018,5,7,15,15,849.5,110.5,3.1,24.3,694.5,508.99,386.28
2018,5,7,15,30,844.0,105.0,3.1,24.3,654.0,460.71,347.1
2018,5,7,15,45,827.5,101.0,3.25,23.6,606.5,409.13,305.48
2018,5,7,16,0,811.0,97.0,3.4,22.9,559.0,358.43,263.25
2018,5,7,16,15,789.5,92.5,3.45,22.25,508.5,306.94,219.39
2018,5,7,16,30,768.0,88.0,3.5,21.6,458.0,257.26,176.51
2018,5,7,16,45,737.0,83.5,3.55,21.0,406.0,207.77,134.56
2018,5,7,17,0,706.0,79.0,3.6,20.4,354.0,157.86,94.07
2018,5,7,17,15,661.0,74.0,3.5,19.5,301.5,112.87,61.98
2018,5,7,17,30,616.0,69.0,3.4,18.6,249.0,72.7,40.02
2018,5,7,17,45,550.0,61.5,3.3,17.7,198.5,42.58,31.94
2018,5,7,18,0,484.0,54.0,3.2,16.8,148.0,39.32,28.94
2018,5,7,18,15,381.0,44.5,3.0,16.05,105.0,33.98,23.81
2018,5,7,18,30,278.0,35.0,2.8,15.3,62.0,28.34,17.41
2018,5,7,18,45,160.0,21.5,2.6,14.55,35.0,17.08,0.0
2018,5,7,19,0,42.0,8.0,2.4,13.8,8.0,7.86,0.0
2018,5,7,19,15,21.0,4.0,2.45,13.55,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.45,10.6,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.6,10.8,2.0,0.0,0.0
2018,5,8,5,15,113.0,14.5,2.8,11.2,22.0,44.35,0.0
2018,5,8,5,30,213.0,27.0,3.0,11.6,42.0,111.03,57.12
2018,5,8,5,45,337.5,36.5,3.25,12.05,83.0,180.64,136.67
2018,5,8,6,0,462.0,46.0,3.5,12.5,124.0,258.52,206.0
2018,5,8,6,15,491.0,55.5,3.55,12.9,164.0,304.24,248.51
2018,5,8,6,30,520.0,65.0,3.6,13.3,204.0,352.1,291.24
2018,5,8,6,45,493.0,81.5,3.7,13.75,235.5,379.04,315.0
2018,5,8,7,0,466.0,98.0,3.8,14.2,267.0,398.98,331.75
2018,5,8,7,15,496.5,107.0,3.85,14.6,312.0,451.03,373.76
2018,5,8,7,30,527.0,116.0,3.9,15.0,357.0,500.83,412.86
2018,5,8,7,45,357.5,163.5,3.9,15.45,335.5,448.62,367.1
2018,5,8,8,0,188.0,211.0,3.9,15.9,314.0,368.83,299.1
2018,5,8,8,15,402.5,187.0,3.8,15.9,433.0,531.66,430.77
2018,5,8,8,30,617.0,163.0,3.7,15.9,552.0,693.84,555.96
2018,5,8,8,45,718.5,140.0,3.6,15.9,624.0,769.29,609.36
2018,5,8,9,0,820.0,117.0,3.5,15.9,696.0,845.09,661.69
2018,5,8,9,15,846.5,112.5,3.4,15.85,739.0,875.03,680.5
2018,5,8,9,30,873.0,108.0,3.3,15.8,782.0,908.78,702.17
2018,5,8,9,45,865.0,118.0,3.2,15.75,810.0,924.6,711.12
2018,5,8,10,0,857.0,128.0,3.1,15.7,838.0,937.19,718.02
2018,5,8,10,15,839.5,143.5,3.05,15.9,857.5,948.8,724.01
2018,5,8,10,30,822.0,159.0,3.0,16.1,877.0,951.73,724.14
2018,5,8,10,45,866.0,136.5,2.95,16.3,908.5,965.59,731.92
2018,5,8,11,0,910.0,114.0,2.9,16.5,940.0,982.49,741.69
2018,5,8,11,15,915.0,113.5,2.95,17.1,953.5,981.88,739.41
2018,5,8,11,30,920.0,113.0,3.0,17.7,967.0,978.24,735.38
2018,5,8,11,45,913.0,118.0,3.05,18.3,969.5,965.88,725.62
2018,5,8,12,0,906.0,123.0,3.1,18.9,972.0,950.7,714.14
2018,5,8,12,15,876.0,143.0,3.15,19.5,962.0,926.63,696.74
2018,5,8,12,30,846.0,163.0,3.2,20.1,952.0,903.14,679.86
2018,5,8,12,45,882.5,136.0,3.25,20.7,951.0,885.6,667.08
2018,5,8,13,0,919.0,109.0,3.3,21.3,950.0,866.5,653.25
2018,5,8,13,15,915.5,108.0,3.5,21.45,932.0,835.67,633.29
2018,5,8,13,30,912.0,107.0,3.7,21.6,914.0,802.67,611.63
2018,5,8,13,45,893.5,114.0,3.9,21.8,886.0,764.05,585.58
2018,5,8,14,0,875.0,121.0,4.1,22.0,858.0,724.49,558.54
2018,5,8,14,15,881.0,111.5,4.25,21.7,830.0,685.39,531.07
2018,5,8,14,30,887.0,102.0,4.4,21.4,802.0,644.09,500.98
2018,5,8,14,45,877.0,100.0,4.6,21.15,764.5,598.26,466.53
2018,5,8,15,0,867.0,98.0,4.8,20.9,727.0,551.81,430.47
2018,5,8,15,15,854.0,95.5,4.8,20.9,684.5,503.02,390.66
2018,5,8,15,30,841.0,93.0,4.8,20.9,642.0,454.28,349.91
2018,5,8,15,45,822.5,90.5,4.8,20.1,595.0,399.66,304.71
2018,5,8,16,0,804.0,88.0,4.8,19.3,548.0,349.91,262.07
2018,5,8,16,15,778.0,85.5,4.6,18.9,497.5,299.25,217.52
2018,5,8,16,30,752.0,83.0,4.4,18.5,447.0,250.82,174.67
2018,5,8,16,45,718.0,79.5,4.2,18.1,395.5,202.42,132.83
2018,5,8,17,0,684.0,76.0,4.0,17.7,344.0,154.11,93.01
2018,5,8,17,15,639.0,71.5,3.8,17.25,293.0,110.58,61.27
2018,5,8,17,30,594.0,67.0,3.6,16.8,242.0,71.83,39.41
2018,5,8,17,45,517.0,61.0,3.4,16.4,192.0,41.95,31.58
2018,5,8,18,0,440.0,55.0,3.2,16.0,142.0,40.03,29.68
2018,5,8,18,15,341.0,45.0,3.0,15.55,100.5,34.24,24.14
2018,5,8,18,30,242.0,35.0,2.8,15.1,59.0,27.12,16.64
2018,5,8,18,45,142.0,21.5,2.65,14.65,33.5,17.01,0.0
2018,5,8,19,0,42.0,8.0,2.5,14.2,8.0,7.86,0.0
2018,5,8,19,15,21.0,4.0,2.4,13.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.2,11.0,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.2,11.0,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.5,11.5,24.0,50.4,0.0
2018,5,9,5,30,254.0,27.0,2.8,12.0,46.0,124.65,69.37
2018,5,9,5,45,371.0,36.0,3.05,12.55,87.5,193.17,146.51
2018,5,9,6,0,488.0,45.0,3.3,13.1,129.0,269.21,214.27
2018,5,9,6,15,327.0,54.5,3.4,13.5,119.0,225.22,183.7
2018,5,9,6,30,166.0,64.0,3.5,13.9,109.0,160.67,131.79
2018,5,9,6,45,86.5,89.0,3.6,14.35,113.0,145.84,119.12
2018,5,9,7,0,7.0,114.0,3.7,14.8,117.0,118.21,94.43
2018,5,9,7,15,20.5,139.5,3.75,15.2,149.0,153.21,123.46
2018,5,9,7,30,34.0,165.0,3.8,15.6,181.0,195.67,158.05
2018,5,9,7,45,37.5,190.0,3.85,16.0,209.5,225.51,181.53
2018,5,9,8,0,41.0,215.0,3.9,16.4,238.0,255.32,204.64
2018,5,9,8,15,60.0,239.0,3.95,16.75,275.5,296.07,236.66
2018,5,9,8,30,79.0,263.0,4.0,17.1,313.0,337.7,268.88
2018,5,9,8,45,212.0,265.5,4.1,17.4,412.5,460.77,367.37
2018,5,9,9,0,345.0,268.0,4.2,17.7,512.0,590.49,467.51
2018,5,9,9,15,539.0,220.0,4.25,18.0,625.5,725.09,570.47
2018,5,9,9,30,733.0,172.0,4.3,18.3,739.0,861.09,668.42
2018,5,9,9,45,818.5,142.0,4.35,18.6,801.0,914.17,703.25
2018,5,9,10,0,904.0,112.0,4.4,18.9,863.0,965.46,737.03
2018,5,9,10,15,925.0,106.0,4.4,19.1,895.5,986.03,749.24
2018,5,9,10,30,946.0,100.0,4.4,19.3,928.0,1003.99,759.92
2018,5,9,10,45,949.5,101.0,4.45,19.5,948.0,1009.75,762.85
2018,5,9,11,0,953.0,102.0,4.5,19.7,968.0,1012.37,763.85
2018,5,9,11,15,954.5,102.5,4.5,19.85,980.0,1009.42,760.91
2018,5,9,11,30,956.0,103.0,4.5,20.0,992.0,1003.33,756.0
2018,5,9,11,45,955.0,104.5,4.5,20.1,996.5,992.8,748.37
2018,5,9,12,0,954.0,106.0,4.5,20.2,1001.0,979.25,738.82
2018,5,9,12,15,950.5,107.5,4.45,20.3,997.0,960.51,725.41
2018,5,9,12,30,947.0,109.0,4.4,20.4,993.0,939.0,710.24
2018,5,9,12,45,940.5,111.5,4.35,20.45,981.5,913.25,692.52
2018,5,9,13,0,934.0,114.0,4.3,20.5,970.0,885.11,673.15
2018,5,9,13,15,930.5,113.0,4.3,20.5,952.0,853.85,651.95
2018,5,9,13,30,927.0,112.0,4.3,20.5,934.0,820.38,629.13
2018,5,9,13,45,922.0,110.5,4.35,20.5,908.5,783.28,603.75
2018,5,9,14,0,917.0,109.0,4.4,20.5,883.0,744.36,577.05
2018,5,9,14,15,909.0,107.5,4.45,20.35,851.0,701.83,546.78
2018,5,9,14,30,901.0,106.0,4.5,20.2,819.0,658.06,513.94
2018,5,9,14,45,890.0,104.5,4.55,20.05,780.5,611.53,478.18
2018,5,9,15,0,879.0,103.0,4.6,19.9,742.0,564.43,441.04
2018,5,9,15,15,865.5,100.5,4.6,19.9,699.0,514.84,400.67
2018,5,9,15,30,852.0,98.0,4.6,19.9,656.0,465.35,359.37
2018,5,9,15,45,833.5,96.0,4.65,19.3,608.5,410.69,313.98
2018,5,9,16,0,815.0,94.0,4.7,18.7,561.0,360.86,271.12
2018,5,9,16,15,790.0,90.5,4.7,18.25,510.0,309.05,225.81
2018,5,9,16,30,765.0,87.0,4.7,17.8,459.0,259.38,181.94
2018,5,9,16,45,732.5,84.0,4.65,17.3,407.5,211.05,139.98
2018,5,9,17,0,700.0,81.0,4.6,16.8,356.0,162.39,99.56
2018,5,9,17,15,647.5,76.5,4.4,16.3,302.5,117.3,66.53
2018,5,9,17,30,595.0,72.0,4.2,15.8,249.0,77.77,43.86
2018,5,9,17,45,522.0,64.5,4.0,15.25,198.0,44.81,34.28
2018,5,9,18,0,449.0,57.0,3.8,14.7,147.0,41.69,31.33
2018,5,9,18,15,358.0,47.5,3.55,14.2,106.0,36.48,26.27
2018,5,9,18,30,267.0,38.0,3.3,13.7,65.0,29.56,18.94
2018,5,9,18,45,153.0,23.5,3.05,13.2,37.0,18.66,0.0
2018,5,9,19,0,39.0,9.0,2.8,12.7,9.0,8.85,0.0
2018,5,9,19,15,19.5,4.5,2.8,12.6,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,5,10,5,15,69.5,15.0,2.35,11.35,20.0,33.59,0.0
2018,5,10,5,30,131.0,28.0,2.5,11.8,38.0,88.31,51.36
2018,5,10,5,45,160.0,38.5,2.6,12.2,60.0,117.99,89.3
2018,5,10,6,0,189.0,49.0,2.7,12.6,82.0,148.39,117.92
2018,5,10,6,15,185.5,65.5,2.75,12.95,106.5,166.35,135.37
2018,5,10,6,30,182.0,82.0,2.8,13.3,131.0,191.08,157.46
2018,5,10,6,45,174.5,111.5,2.85,13.7,167.0,228.53,188.95
2018,5,10,7,0,167.0,141.0,2.9,14.1,203.0,256.86,212.0
2018,5,10,7,15,127.5,163.5,2.9,14.6,215.0,262.31,215.03
2018,5,10,7,30,88.0,186.0,2.9,15.1,227.0,256.29,208.4
2018,5,10,7,45,163.0,205.5,2.95,15.65,291.5,340.9,276.89
2018,5,10,8,0,238.0,225.0,3.0,16.2,356.0,431.38,347.81
2018,5,10,8,15,515.0,171.5,3.1,16.65,488.0,603.85,484.78
2018,5,10,8,30,792.0,118.0,3.2,17.1,620.0,785.57,618.71
2018,5,10,8,45,815.0,118.0,3.25,17.55,666.5,825.62,643.62
2018,5,10,9,0,838.0,118.0,3.3,18.0,713.0,864.46,668.44
2018,5,10,9,15,757.0,161.5,3.35,18.35,721.5,860.01,662.96
2018,5,10,9,30,676.0,205.0,3.4,18.7,730.0,845.9,651.19
2018,5,10,9,45,599.0,253.0,3.45,19.05,732.5,833.48,638.98
2018,5,10,10,0,522.0,301.0,3.5,19.4,735.0,815.03,622.01
2018,5,10,10,15,523.0,314.5,3.5,19.6,761.5,832.21,632.65
2018,5,10,10,30,524.0,328.0,3.5,19.8,788.0,847.34,641.59
2018,5,10,10,45,513.5,344.5,3.5,20.05,803.5,852.49,643.23
2018,5,10,11,0,503.0,361.0,3.5,20.3,819.0,855.47,643.53
2018,5,10,11,15,505.0,368.0,3.5,20.4,833.0,858.77,645.01
2018,5,10,11,30,507.0,375.0,3.5,20.5,847.0,860.13,645.22
2018,5,10,11,45,524.0,370.0,3.45,20.65,860.0,861.77,645.91
2018,5,10,12,0,541.0,365.0,3.4,20.8,873.0,861.33,645.2
2018,5,10,12,15,592.0,333.0,3.5,20.8,887.5,863.22,648.68
2018,5,10,12,30,643.0,301.0,3.6,20.8,902.0,861.05,649.32
2018,5,10,12,45,779.0,212.5,3.65,20.85,933.0,875.22,662.12
2018,5,10,13,0,915.0,124.0,3.7,20.9,964.0,880.22,665.95
2018,5,10,13,15,821.5,175.0,3.8,20.7,918.0,826.61,630.08
2018,5,10,13,30,728.0,226.0,3.9,20.5,872.0,774.26,593.45
2018,5,10,13,45,711.0,228.0,4.0,20.3,844.5,736.59,567.07
2018,5,10,14,0,694.0,230.0,4.1,20.1,817.0,698.51,539.8
2018,5,10,14,15,767.0,182.5,4.15,19.95,809.0,674.58,524.08
2018,5,10,14,30,840.0,135.0,4.2,19.8,801.0,645.88,503.92
2018,5,10,14,45,847.0,124.0,4.25,19.6,768.5,603.18,471.43
2018,5,10,15,0,854.0,113.0,4.3,19.4,736.0,561.7,438.89
2018,5,10,15,15,835.0,111.5,4.3,19.4,691.0,508.05,395.67
2018,5,10,15,30,816.0,110.0,4.3,19.4,646.0,458.19,354.33
2018,5,10,15,45,795.0,107.5,4.3,18.8,598.0,407.57,312.2
2018,5,10,16,0,774.0,105.0,4.3,18.2,550.0,358.31,270.09
2018,5,10,16,15,745.0,100.5,4.25,17.75,498.0,306.44,225.16
2018,5,10,16,30,716.0,96.0,4.2,17.3,446.0,253.7,179.29
2018,5,10,16,45,679.0,90.5,4.2,16.85,392.5,204.52,137.04
2018,5,10,17,0,642.0,85.0,4.2,16.4,339.0,159.06,99.46
2018,5,10,17,15,603.5,79.5,4.1,15.85,291.0,117.32,68.23
2018,5,10,17,30,565.0,74.0,4.0,15.3,243.0,79.73,45.79
2018,5,10,17,45,496.5,68.0,3.95,14.7,196.0,47.7,36.93
2018,5,10,18,0,428.0,62.0,3.9,14.1,149.0,46.19,35.41
2018,5,10,18,15,327.5,51.0,3.75,13.65,106.5,38.56,28.19
2018,5,10,18,30,227.0,40.0,3.6,13.2,64.0,31.14,20.46
2018,5,10,18,45,128.0,24.5,3.5,12.75,36.5,19.44,0.0
2018,5,10,19,0,29.0,9.0,3.4,12.3,9.0,8.85,0.0
2018,5,10,19,15,14.5,4.5,3.35,12.2,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,4,45,12.5,2.0,1.55,10.0,2.0,0.0,0.0
2018,5,11,5,0,25.0,4.0,1.6,10.1,4.0,0.0,0.0
2018,5,11,5,15,104.0,16.0,1.9,10.7,23.5,44.16,0.0
2018,5,11,5,30,183.0,28.0,2.2,11.3,43.0,105.8,64.93
2018,5,11,5,45,252.0,40.5,2.5,11.9,76.5,154.79,118.4
2018,5,11,6,0,321.0,53.0,2.8,12.5,110.0,208.87,167.17
2018,5,11,6,15,387.5,64.0,3.05,13.1,155.0,266.46,218.11
2018,5,11,6,30,454.0,75.0,3.3,13.7,200.0,332.98,275.31
2018,5,11,6,45,484.0,87.5,3.55,14.25,245.5,383.79,318.29
2018,5,11,7,0,514.0,100.0,3.8,14.8,291.0,436.35,361.39
2018,5,11,7,15,515.5,117.0,3.85,15.4,332.5,473.57,390.43
2018,5,11,7,30,517.0,134.0,3.9,16.0,374.0,513.29,420.41
2018,5,11,7,45,516.0,152.0,4.0,16.55,414.5,551.14,448.17
2018,5,11,8,0,515.0,170.0,4.1,17.1,455.0,587.49,474.12
2018,5,11,8,15,526.5,183.5,4.15,17.7,497.0,627.07,502.07
2018,5,11,8,30,538.0,197.0,4.2,18.3,539.0,665.83,528.83
2018,5,11,8,45,552.5,209.5,4.25,18.85,582.0,705.02,555.62
2018,5,11,9,0,567.0,222.0,4.3,19.4,625.0,743.2,581.19
2018,5,11,9,15,581.5,233.0,4.4,19.85,666.5,778.53,605.02
2018,5,11,9,30,596.0,244.0,4.5,20.3,708.0,814.92,629.29
2018,5,11,9,45,705.0,204.5,4.6,20.8,776.0,881.8,676.58
2018,5,11,10,0,814.0,165.0,4.7,21.3,844.0,945.2,718.65
2018,5,11,10,15,876.5,139.5,4.7,21.65,891.5,977.79,738.68
2018,5,11,10,30,939.0,114.0,4.7,22.0,939.0,1014.62,761.65
2018,5,11,10,45,949.0,111.0,4.75,22.3,961.0,1022.29,765.37
2018,5,11,11,0,959.0,108.0,4.8,22.6,983.0,1026.9,767.35
2018,5,11,11,15,962.5,108.0,4.8,22.85,996.0,1025.25,764.98
2018,5,11,11,30,966.0,108.0,4.8,23.1,1009.0,1020.44,760.65
2018,5,11,11,45,968.5,107.0,4.85,23.3,1014.5,1010.54,753.62
2018,5,11,12,0,971.0,106.0,4.9,23.5,1020.0,997.55,744.63
2018,5,11,12,15,969.0,106.5,4.85,23.7,1016.5,978.93,731.14
2018,5,11,12,30,967.0,107.0,4.8,23.9,1013.0,957.46,715.87
2018,5,11,12,45,964.0,107.5,4.8,24.05,1002.0,932.39,698.74
2018,5,11,13,0,961.0,108.0,4.8,24.2,991.0,904.74,679.88
2018,5,11,13,15,957.5,107.0,4.85,24.35,973.0,872.82,658.38
2018,5,11,13,30,954.0,106.0,4.9,24.5,955.0,838.62,635.21
2018,5,11,13,45,949.5,104.5,4.9,24.6,929.5,801.08,609.42
2018,5,11,14,0,945.0,103.0,4.9,24.7,904.0,761.64,582.14
2018,5,11,14,15,937.5,101.5,4.95,24.7,871.5,718.47,551.95
2018,5,11,14,30,930.0,100.0,5.0,24.7,839.0,673.99,518.68
2018,5,11,14,45,920.5,98.5,5.1,24.7,801.0,627.21,483.1
2018,5,11,15,0,911.0,97.0,5.2,24.7,763.0,579.69,446.01
2018,5,11,15,15,898.5,94.5,5.2,24.7,719.0,529.25,405.53
2018,5,11,15,30,886.0,92.0,5.2,24.7,675.0,478.77,364.02
2018,5,11,15,45,871.0,89.5,5.15,24.45,628.0,427.46,321.14
2018,5,11,16,0,856.0,87.0,5.1,24.2,581.0,372.63,274.61
2018,5,11,16,15,837.5,82.5,4.85,23.85,530.5,319.89,228.85
2018,5,11,16,30,819.0,78.0,4.6,23.5,480.0,268.61,183.93
2018,5,11,16,45,792.0,74.5,4.4,23.15,427.5,218.16,140.47
2018,5,11,17,0,765.0,71.0,4.2,22.8,375.0,170.4,100.95
2018,5,11,17,15,725.0,66.0,3.9,22.05,321.5,122.91,65.96
2018,5,11,17,30,685.0,61.0,3.6,21.3,268.0,79.74,40.6
2018,5,11,17,45,626.0,55.0,3.3,20.6,216.5,36.58,26.35
2018,5,11,18,0,567.0,49.0,3.0,19.9,165.0,34.26,24.23
2018,5,11,18,15,473.0,41.0,2.85,19.15,119.5,30.02,20.23
2018,5,11,18,30,379.0,33.0,2.7,18.4,74.0,25.54,15.5
2018,5,11,18,45,232.0,21.5,2.55,17.7,42.5,17.2,0.04
2018,5,11,19,0,85.0,10.0,2.4,17.0,11.0,9.83,0.0
2018,5,11,19,15,42.5,5.0,2.35,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,1.4,11.65,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,1.4,11.8,5.0,0.0,0.0
2018,5,12,5,15,159.0,17.5,1.45,12.75,29.0,61.02,0.0
2018,5,12,5,30,285.0,29.0,1.5,13.7,53.0,140.89,89.22
2018,5,12,5,45,394.5,38.0,1.55,14.65,95.0,206.57,156.65
2018,5,12,6,0,504.0,47.0,1.6,15.6,137.0,281.38,221.56
2018,5,12,6,15,572.5,52.5,1.75,16.3,186.5,342.95,275.18
2018,5,12,6,30,641.0,58.0,1.9,17.0,236.0,410.14,331.64
2018,5,12,6,45,687.0,63.0,2.05,17.7,289.0,467.3,378.43
2018,5,12,7,0,733.0,68.0,2.2,18.4,342.0,529.82,427.6
2018,5,12,7,15,765.5,71.5,2.3,19.0,395.0,584.43,469.09
2018,5,12,7,30,798.0,75.0,2.4,19.6,448.0,640.09,509.78
2018,5,12,7,45,821.5,78.0,2.45,20.2,499.5,689.43,543.01
2018,5,12,8,0,845.0,81.0,2.5,20.8,551.0,733.96,572.06
2018,5,12,8,15,862.0,84.0,2.45,21.3,599.5,777.35,599.35
2018,5,12,8,30,879.0,87.0,2.4,21.8,648.0,819.55,625.23
2018,5,12,8,45,892.5,89.0,2.4,22.3,692.5,856.25,647.23
2018,5,12,9,0,906.0,91.0,2.4,22.8,737.0,891.12,667.72
2018,5,12,9,15,912.0,94.5,2.4,23.1,775.5,918.9,683.78
2018,5,12,9,30,918.0,98.0,2.4,23.4,814.0,944.1,698.11
2018,5,12,9,45,920.5,103.0,2.4,23.7,846.5,964.97,709.56
2018,5,12,10,0,923.0,108.0,2.4,24.0,879.0,982.88,719.14
2018,5,12,10,15,927.5,109.0,2.5,24.2,905.0,995.46,726.61
2018,5,12,10,30,932.0,110.0,2.6,24.4,931.0,1005.07,732.29
2018,5,12,10,45,936.0,111.0,2.65,24.6,951.0,1011.15,735.35
2018,5,12,11,0,940.0,112.0,2.7,24.8,971.0,1014.15,736.56
2018,5,12,11,15,941.0,113.0,2.8,24.9,982.5,1011.18,734.8
2018,5,12,11,30,942.0,114.0,2.9,25.0,994.0,1005.13,731.19
2018,5,12,11,45,942.5,114.5,3.0,25.1,999.0,995.06,725.06
2018,5,12,12,0,943.0,115.0,3.1,25.2,1004.0,982.01,717.07
2018,5,12,12,15,936.0,118.0,3.2,25.15,998.5,961.7,704.77
2018,5,12,12,30,929.0,121.0,3.3,25.1,993.0,938.8,690.77
2018,5,12,12,45,919.0,125.0,3.4,25.1,979.5,911.82,673.85
2018,5,12,13,0,909.0,129.0,3.5,25.1,966.0,882.67,655.39
2018,5,12,13,15,904.5,128.5,3.6,25.0,948.0,851.78,635.85
2018,5,12,13,30,900.0,128.0,3.7,24.9,930.0,818.82,614.71
2018,5,12,13,45,892.5,127.5,3.85,24.75,904.0,781.7,590.79
2018,5,12,14,0,885.0,127.0,4.0,24.6,878.0,743.02,565.44
2018,5,12,14,15,875.5,125.5,4.05,24.35,845.5,700.71,535.66
2018,5,12,14,30,866.0,124.0,4.1,24.1,813.0,657.37,504.02
2018,5,12,14,45,853.5,122.0,4.2,23.85,774.5,608.34,467.62
2018,5,12,15,0,841.0,120.0,4.3,23.6,736.0,561.26,431.62
2018,5,12,15,15,826.5,117.0,4.3,23.6,693.0,512.18,392.57
2018,5,12,15,30,812.0,114.0,4.3,23.6,650.0,463.41,352.81
2018,5,12,15,45,792.0,111.5,4.35,22.7,603.0,413.4,312.39
2018,5,12,16,0,772.0,109.0,4.4,21.8,556.0,364.65,271.81
2018,5,12,16,15,746.5,105.0,4.35,21.2,506.0,310.98,226.23
2018,5,12,16,30,721.0,101.0,4.3,20.6,456.0,262.68,184.45
2018,5,12,16,45,688.0,95.5,4.25,20.0,404.0,213.98,142.96
2018,5,12,17,0,655.0,90.0,4.2,19.4,352.0,168.6,105.58
2018,5,12,17,15,610.0,84.0,3.95,18.75,301.0,125.04,73.15
2018,5,12,17,30,565.0,78.0,3.7,18.1,250.0,86.28,49.57
2018,5,12,17,45,501.0,70.0,3.45,17.45,201.0,50.61,39.08
2018,5,12,18,0,437.0,62.0,3.2,16.8,152.0,45.77,34.68
2018,5,12,18,15,340.0,50.0,2.85,16.15,108.5,37.58,27.11
2018,5,12,18,30,243.0,38.0,2.5,15.5,65.0,29.3,18.98
2018,5,12,18,45,144.0,24.0,2.2,14.85,38.0,18.88,2.36
2018,5,12,19,0,45.0,10.0,1.9,14.2,11.0,9.83,0.0
2018,5,12,19,15,22.5,5.0,1.85,13.95,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,2.65,12.0,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,2.7,12.1,1.0,0.98,0.0
2018,5,13,5,15,1.5,4.5,2.8,12.35,4.5,4.84,0.0
2018,5,13,5,30,0.0,8.0,2.9,12.6,8.0,7.71,0.02
2018,5,13,5,45,0.0,14.0,3.05,12.85,14.0,13.5,5.58
2018,5,13,6,0,0.0,20.0,3.2,13.1,20.0,19.29,10.74
2018,5,13,6,15,0.0,28.5,3.2,13.35,28.5,27.5,17.91
2018,5,13,6,30,0.0,37.0,3.2,13.6,37.0,35.72,25.01
2018,5,13,6,45,6.0,70.0,3.2,13.85,72.5,71.33,55.42
2018,5,13,7,0,12.0,103.0,3.2,14.1,108.0,109.16,87.25
2018,5,13,7,15,51.5,147.0,3.15,14.5,171.0,187.13,152.45
2018,5,13,7,30,91.0,191.0,3.1,14.9,234.0,264.16,215.23
2018,5,13,7,45,150.0,215.5,3.05,15.35,295.5,343.51,278.79
2018,5,13,8,0,209.0,240.0,3.0,15.8,357.0,418.68,337.51
2018,5,13,8,15,293.0,244.5,2.95,16.3,423.5,503.23,402.64
2018,5,13,8,30,377.0,249.0,2.9,16.8,490.0,583.69,462.97
2018,5,13,8,45,399.0,260.5,2.9,17.25,531.5,632.08,496.71
2018,5,13,9,0,421.0,272.0,2.9,17.7,573.0,671.62,523.77
2018,5,13,9,15,599.5,213.0,2.9,18.15,667.5,778.1,603.21
2018,5,13,9,30,778.0,154.0,2.9,18.6,762.0,883.53,675.06
2018,5,13,9,45,831.5,135.5,2.95,19.0,810.0,923.91,700.04
2018,5,13,10,0,885.0,117.0,3.0,19.4,858.0,957.99,721.06
2018,5,13,10,15,891.5,118.5,3.05,19.7,885.0,972.54,729.17
2018,5,13,10,30,898.0,120.0,3.1,20.0,912.0,984.26,735.63
2018,5,13,10,45,903.0,120.5,3.2,20.35,932.0,990.59,738.88
2018,5,13,11,0,908.0,121.0,3.3,20.7,952.0,993.97,740.28
2018,5,13,11,15,911.0,121.0,3.35,20.85,964.5,991.93,738.4
2018,5,13,11,30,914.0,121.0,3.4,21.0,977.0,986.91,734.68
2018,5,13,11,45,915.0,121.0,3.5,21.2,981.5,977.05,728.07
2018,5,13,12,0,916.0,121.0,3.6,21.4,986.0,964.3,719.62
2018,5,13,12,15,907.5,126.5,3.7,21.4,981.5,945.45,707.66
2018,5,13,12,30,899.0,132.0,3.8,21.4,977.0,924.1,694.03
2018,5,13,12,45,885.5,139.0,3.9,21.45,963.5,897.52,676.66
2018,5,13,13,0,872.0,146.0,4.0,21.5,950.0,868.99,657.88
2018,5,13,13,15,868.0,144.5,4.05,21.35,932.0,838.55,637.93
2018,5,13,13,30,864.0,143.0,4.1,21.2,914.0,806.12,616.46
2018,5,13,13,45,857.0,142.0,4.15,21.1,889.0,770.07,592.13
2018,5,13,14,0,850.0,141.0,4.2,21.0,864.0,731.42,565.63
2018,5,13,14,15,842.5,138.0,4.2,20.8,832.5,689.89,535.28
2018,5,13,14,30,835.0,135.0,4.2,20.6,801.0,647.3,503.51
2018,5,13,14,45,824.5,132.0,4.2,20.35,764.0,602.08,469.13
2018,5,13,15,0,814.0,129.0,4.2,20.1,727.0,556.44,433.58
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,508.33,394.87
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,460.62,355.55
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,411.81,315.23
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,360.63,272.09
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,311.26,229.36
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,263.67,187.65
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,215.67,146.19
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,170.74,108.62
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,127.25,75.72
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,88.41,51.4
