Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,52.43,41.03
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,45.56,34.79
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,38.7,28.33
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,31.71,21.27
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,20.08,4.38
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,9.83,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.98,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,19.97,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,57.42,36.31
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,93.33,70.73
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,135.08,108.1
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,100.16,80.58
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,49.4,37.34
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,61.5,47.54
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,72.66,56.5
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,94.84,74.88
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,117.04,92.93
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,125.77,99.61
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,134.52,106.25
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,162.93,128.9
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,191.53,151.3
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,219.97,173.35
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,248.57,195.23
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,299.96,234.67
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,344.34,268.01
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,369.0,285.89
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,393.52,303.57
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,468.94,360.62
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,551.51,421.42
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,573.37,436.67
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,594.57,451.71
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,686.52,522.95
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,775.44,590.12
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,834.73,634.5
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,889.65,674.14
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,878.18,666.09
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,864.37,656.98
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,862.1,656.23
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,856.98,653.49
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,832.86,637.64
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,805.89,619.83
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,770.43,595.74
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,733.3,570.29
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,691.02,539.4
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,648.83,507.83
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,604.28,473.74
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,559.25,438.45
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,510.79,399.27
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,462.67,359.43
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,413.89,318.91
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,366.15,278.19
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,313.41,232.61
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,265.85,190.71
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,218.06,149.15
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,173.39,111.5
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,129.79,78.13
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,90.84,53.25
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,55.54,44.07
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,48.18,37.38
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,39.8,29.51
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,33.62,23.13
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,20.5,5.87
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,7.86,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.37,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.78,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,10.12,2.85
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,14.46,6.71
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,18.81,10.55
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,23.15,14.32
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,42.01,30.46
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,60.89,46.39
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,74.46,57.59
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,88.34,68.89
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,110.39,86.78
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,132.46,104.39
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,160.47,126.64
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,188.64,148.65
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,207.33,162.85
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,226.07,176.95
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,233.75,182.3
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,241.46,187.71
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,281.05,217.89
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,327.88,253.0
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,392.99,301.79
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,457.82,349.34
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,489.83,373.09
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,527.57,400.88
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,669.73,509.24
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,808.37,610.76
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,887.52,668.08
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,955.35,713.43
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,938.79,702.29
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,919.62,690.1
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,895.72,674.97
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,869.49,658.14
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,839.75,638.61
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,807.96,617.55
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,771.93,593.63
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,734.3,568.32
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,693.9,539.56
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,652.38,508.85
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,604.82,472.96
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,558.96,437.36
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,511.26,398.82
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,463.83,359.56
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,414.35,319.08
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,365.95,278.26
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,316.99,235.58
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,266.41,191.21
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,218.27,149.26
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,173.17,111.08
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,129.33,77.09
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,89.8,51.37
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,53.62,35.89
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,44.24,33.85
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,38.13,28.03
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,31.54,21.4
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,19.95,6.5
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,9.83,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,6.8,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,29.01,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,54.22,35.43
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,140.43,108.91
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,228.28,184.11
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,218.6,179.26
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,207.67,171.21
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,288.07,239.25
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,386.69,320.12
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,337.78,277.92
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,277.07,225.44
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,328.16,265.85
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,380.16,305.76
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,412.83,331.24
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,457.19,365.3
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,483.51,382.4
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,516.27,403.96
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,506.23,394.2
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,494.44,383.41
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,519.32,402.92
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,553.16,428.55
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,698.77,538.27
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,839.41,640.02
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,854.45,648.29
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,866.78,655.73
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,924.25,697.28
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,974.6,730.16
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,905.63,682.53
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,833.26,630.93
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,890.37,673.12
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,937.16,704.92
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,911.45,687.45
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,883.56,669.05
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,853.61,649.39
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,821.57,628.15
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,785.8,604.02
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,748.23,578.41
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,707.11,548.83
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,664.75,517.33
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,617.0,481.33
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,570.71,445.44
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,522.02,406.37
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,473.62,366.56
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,423.56,325.3
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,374.42,283.61
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,324.1,239.99
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,272.11,194.54
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,223.07,151.84
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,176.97,112.76
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,132.36,78.11
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,92.02,51.7
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,54.07,34.87
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,42.25,31.97
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,37.05,27.02
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,31.53,21.42
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,20.74,7.8
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,12.78,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,12.89,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,60.45,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,114.91,80.26
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,158.99,123.46
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,210.08,169.36
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,154.03,125.67
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,74.36,58.54
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,78.81,62.05
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,81.86,63.86
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,106.5,84.15
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,131.19,104.09
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,167.61,133.51
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,204.54,162.78
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,260.55,207.04
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,310.5,245.64
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,420.0,331.6
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,533.77,417.6
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,632.61,492.29
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,745.22,574.28
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,849.58,648.79
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,944.75,711.51
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,962.26,721.08
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,977.24,729.74
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,983.59,733.16
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,987.02,734.8
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,985.07,732.86
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,980.21,729.14
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,970.05,722.39
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,957.1,713.86
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,940.95,703.95
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,922.13,692.23
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,898.4,676.81
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,872.19,659.67
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,842.17,640.15
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,810.05,619.03
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,774.02,595.04
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,736.33,569.61
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,695.66,541.47
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,653.77,510.63
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,609.08,476.66
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,563.79,441.35
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,516.6,403.11
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,465.82,361.27
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,416.48,320.46
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,368.04,279.21
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,318.23,235.74
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,270.22,193.24
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,222.8,151.71
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,174.91,111.02
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,130.83,76.63
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,91.09,50.43
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,55.81,35.72
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,46.61,35.85
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,39.13,28.86
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,33.65,23.27
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,21.34,8.87
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,9.83,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,2.93,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,21.46,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,49.02,31.78
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,34.62,23.0
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,24.98,15.66
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,21.46,12.88
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,17.36,9.3
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,34.27,23.77
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,51.2,38.08
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,62.83,47.72
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,74.46,57.24
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,84.16,65.04
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,94.05,72.91
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,107.43,83.55
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,120.82,94.07
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,143.98,112.46
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,167.22,130.68
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,178.44,139.12
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,189.68,147.54
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,226.76,176.28
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,263.87,204.59
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,326.29,252.2
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,382.48,294.2
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,463.13,356.15
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,536.39,411.21
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,605.38,463.04
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,667.15,508.96
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,728.33,553.04
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,782.18,591.41
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,802.79,607.99
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,819.0,621.65
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,808.09,614.84
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,794.77,606.41
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,756.97,579.28
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,719.64,552.31
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,683.09,526.02
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,645.79,498.84
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,607.54,470.5
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,570.64,442.81
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,564.81,440.48
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,547.58,428.23
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,494.78,386.1
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,444.78,345.58
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,402.35,310.94
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,357.13,272.59
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,306.08,229.81
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,261.73,192.65
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,218.13,155.03
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,176.5,119.75
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,137.97,87.16
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,97.74,57.23
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,60.97,39.43
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,46.43,35.87
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,39.87,29.67
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,32.93,22.83
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,22.27,10.17
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,13.76,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,3.43,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,15.9,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,29.86,17.41
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,19.32,10.46
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,9.64,2.6
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,13.5,5.99
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,17.36,9.35
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,40.16,28.97
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,63.08,48.46
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,95.67,75.8
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,129.03,103.31
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,140.96,112.65
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,152.88,121.9
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,176.43,140.67
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,200.11,159.3
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,226.6,180.12
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,253.24,200.84
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,319.99,253.15
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,379.97,299.15
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,428.1,335.85
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,476.36,372.18
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,558.81,435.19
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,633.37,491.13
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,665.92,514.24
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,690.41,531.67
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,705.84,543.42
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,720.08,554.31
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,760.29,585.26
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,794.41,611.52
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,845.88,653.12
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,891.99,688.59
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,889.11,686.95
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,883.39,683.68
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,855.59,664.54
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,825.46,643.78
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,788.55,618.37
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,750.22,591.68
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,704.89,557.49
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,659.71,522.84
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,612.09,485.67
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,562.29,446.17
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,490.73,388.29
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,429.89,338.72
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,378.17,297.06
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,331.5,259.17
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,296.07,228.57
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,258.5,195.38
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,217.13,160.12
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,178.05,127.34
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,140.39,96.7
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,104.26,69.83
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,63.15,44.07
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,38.56,28.99
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,36.37,26.73
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,28.99,19.58
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,16.55,6.53
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.93,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.97,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,8.69,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,17.51,8.15
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,14.18,6.27
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,11.57,4.27
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,18.81,10.59
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,26.05,16.87
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,43.46,31.82
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,60.89,46.62
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,99.69,79.28
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,139.49,112.18
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,142.74,114.38
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,146.19,116.78
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,163.7,130.95
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,181.45,145.21
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,241.75,193.86
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,311.02,248.58
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,356.2,283.63
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,401.48,318.37
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,386.04,305.32
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,370.41,292.38
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,374.25,294.6
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,377.87,296.62
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,435.18,340.52
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,491.87,383.09
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,543.58,422.86
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,588.28,456.96
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,666.36,516.59
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,737.25,569.69
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,731.62,564.11
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,724.99,558.31
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,758.29,584.24
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,786.5,605.98
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,761.56,588.76
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,735.17,570.58
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,695.43,541.89
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,655.77,512.92
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,642.7,505.84
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,622.04,492.33
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,573.37,455.1
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,527.31,419.27
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,475.3,377.42
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,426.87,337.95
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,379.66,299.95
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,335.15,263.52
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,245.8,193.18
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,179.25,143.01
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,165.72,131.2
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,145.6,113.51
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,133.36,101.42
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,111.8,82.67
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,87.37,66.62
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,66.78,54.3
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,52.22,40.84
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,37.28,26.84
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,24.28,12.67
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,11.8,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,11.56,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,59.97,5.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,112.58,81.55
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,174.9,137.32
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,241.03,194.97
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,300.31,246.3
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,365.46,301.04
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,422.56,347.67
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,486.44,397.94
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,541.19,439.17
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,597.62,480.27
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,647.2,514.9
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,697.21,548.47
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,740.1,575.13
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,782.41,600.79
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,816.67,620.94
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,853.05,642.31
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,884.76,662.36
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,914.69,681.15
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,939.49,695.97
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,956.5,705.72
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,970.54,714.54
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,981.88,721.64
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,988.55,725.75
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,992.35,728.08
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,990.36,726.97
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,985.52,724.07
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,976.42,718.57
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,964.57,711.28
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,946.89,700.3
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,926.74,687.7
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,902.06,672.32
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,875.24,655.39
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,845.3,636.27
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,813.42,615.64
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,777.38,592.01
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,738.87,566.37
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,697.69,537.44
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,655.56,506.8
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,610.69,473.35
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,565.46,438.76
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,518.27,401.22
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,471.43,363.09
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,422.54,323.79
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,371.4,281.64
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,322.53,239.88
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,275.58,199.06
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,228.39,158.36
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,184.29,121.05
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,141.46,87.41
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,103.22,61.21
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,66.86,42.44
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,48.53,37.66
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,33.71,24.23
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,18.38,10.34
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,13.27,4.54
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,5.9,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.95,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,4.68,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,24.45,0.62
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,46.33,30.6
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,50.57,36.47
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,49.61,36.79
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,34.1,23.96
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,16.4,8.51
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,28.96,19.3
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,41.53,29.97
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,50.24,37.24
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,58.96,44.42
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,65.75,49.9
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,72.54,55.32
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,92.99,71.97
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,113.81,88.69
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,148.26,116.36
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,182.94,143.75
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,172.42,134.75
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,161.99,125.95
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,175.7,136.56
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,189.43,147.07
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,217.02,168.48
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,244.55,189.62
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,263.08,203.61
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,281.47,217.45
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,281.01,216.86
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,280.49,216.31
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,290.64,224.0
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,300.61,231.56
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,329.4,253.82
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,355.21,273.71
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,381.22,294.4
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,405.82,313.92
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,445.01,345.23
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,480.7,373.52
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,425.79,330.82
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,376.6,292.43
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,366.48,285.58
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,355.59,277.93
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,336.52,263.67
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,317.46,249.31
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,353.12,279.1
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,374.57,295.22
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,308.03,241.82
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,264.71,208.03
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,242.11,189.79
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,220.51,172.31
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,200.56,153.79
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,170.52,126.35
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,142.88,103.19
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,114.58,81.12
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,84.26,61.1
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,62.16,49.95
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,50.06,38.83
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,37.52,27.07
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,25.33,14.18
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,14.74,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,7.37,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.82,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.71,0.59
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,12.53,4.95
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,17.36,9.24
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,19.77,11.41
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,22.19,13.51
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,34.75,24.28
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,47.33,34.92
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,59.92,45.43
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,72.52,55.81
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,79.32,61.21
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,86.12,66.57
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,111.82,87.46
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,137.67,108.16
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,134.03,104.72
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,130.46,101.44
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,134.88,104.61
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,139.3,107.77
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,135.31,104.21
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,131.35,100.73
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,159.8,123.25
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,188.26,145.52
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,211.27,163.27
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,234.18,180.81
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,245.16,189.14
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,256.01,197.39
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,294.49,226.94
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,335.09,257.79
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,342.67,263.34
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,350.03,268.86
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,377.46,289.9
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,403.97,310.09
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,446.37,342.85
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,486.38,373.49
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,516.95,400.2
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,542.98,422.88
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,610.54,478.63
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,664.59,522.0
2018,5,23,14,45,868.0,110.5,4.2,18.2,788.0,625.64,491.78
