Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,0,875.0,103.0,4.2,18.0,759.0,584.68,459.73
2018,5,23,15,15,711.0,154.5,4.2,18.0,668.0,500.77,392.87
2018,5,23,15,30,547.0,206.0,4.2,18.0,577.0,436.46,340.94
2018,5,23,15,45,600.0,175.0,4.15,17.4,556.0,403.36,313.7
2018,5,23,16,0,653.0,144.0,4.1,16.8,535.0,365.51,281.11
2018,5,23,16,15,574.5,149.5,4.05,16.35,472.5,311.95,236.78
2018,5,23,16,30,496.0,155.0,4.0,15.9,410.0,266.05,198.94
2018,5,23,16,45,599.0,118.5,3.95,15.5,394.5,231.38,164.62
2018,5,23,17,0,702.0,82.0,3.9,15.1,379.0,187.5,121.83
2018,5,23,17,15,676.5,75.0,3.8,14.55,330.5,142.62,85.02
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,100.52,54.64
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,61.65,34.48
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,39.44,29.75
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,35.92,26.35
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,32.23,22.55
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,23.79,13.28
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,14.23,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,8.85,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,45,11.5,3.0,1.9,9.95,3.0,0.0,0.0
2018,5,24,5,0,23.0,6.0,2.0,10.1,6.0,11.66,0.0
2018,5,24,5,15,16.5,6.5,2.05,10.45,7.0,13.56,0.0
2018,5,24,5,30,10.0,7.0,2.1,10.8,8.0,10.8,3.01
2018,5,24,5,45,5.0,9.5,2.15,11.15,10.0,11.19,3.82
2018,5,24,6,0,0.0,12.0,2.2,11.5,12.0,11.57,4.3
2018,5,24,6,15,0.0,18.0,2.2,11.85,18.0,17.36,9.36
2018,5,24,6,30,0.0,24.0,2.2,12.2,24.0,23.16,14.37
2018,5,24,6,45,0.0,37.0,2.15,12.6,37.0,35.72,25.13
2018,5,24,7,0,0.0,50.0,2.1,13.0,50.0,48.3,35.76
2018,5,24,7,15,0.0,59.0,2.1,13.5,59.0,57.02,42.94
2018,5,24,7,30,0.0,68.0,2.1,14.0,68.0,65.74,50.02
2018,5,24,7,45,0.0,86.0,2.1,14.45,86.0,83.2,64.3
2018,5,24,8,0,0.0,104.0,2.1,14.9,104.0,101.02,78.67
2018,5,24,8,15,0.5,129.0,2.15,15.4,129.5,126.37,98.98
2018,5,24,8,30,1.0,154.0,2.2,15.9,155.0,151.79,119.03
2018,5,24,8,45,2.5,164.5,2.2,16.35,166.5,163.43,127.84
2018,5,24,9,0,4.0,175.0,2.2,16.8,178.0,175.12,136.66
2018,5,24,9,15,8.5,210.0,2.25,17.25,216.5,214.26,167.14
2018,5,24,9,30,13.0,245.0,2.3,17.7,255.0,253.52,197.17
2018,5,24,9,45,18.5,278.0,2.4,18.1,293.0,291.74,226.06
2018,5,24,10,0,24.0,311.0,2.5,18.5,331.0,337.4,260.17
2018,5,24,10,15,31.5,342.0,2.55,18.85,369.5,375.6,288.28
2018,5,24,10,30,39.0,373.0,2.6,19.2,408.0,413.48,315.83
2018,5,24,10,45,53.0,398.0,2.7,19.55,446.5,451.06,343.25
2018,5,24,11,0,67.0,423.0,2.8,19.9,485.0,488.15,370.03
2018,5,24,11,15,57.0,409.5,2.9,20.05,463.0,462.56,350.67
2018,5,24,11,30,47.0,396.0,3.0,20.2,441.0,437.14,331.66
2018,5,24,11,45,43.0,388.5,3.1,20.4,429.5,423.57,321.47
2018,5,24,12,0,39.0,381.0,3.2,20.6,418.0,410.06,311.27
2018,5,24,12,15,45.0,369.0,3.3,20.55,412.0,401.42,305.42
2018,5,24,12,30,51.0,357.0,3.4,20.5,406.0,392.6,299.42
2018,5,24,12,45,143.5,376.0,3.5,20.45,511.0,489.81,374.7
2018,5,24,13,0,236.0,395.0,3.6,20.4,616.0,579.62,442.53
2018,5,24,13,15,281.5,406.0,3.75,20.05,664.5,617.34,471.28
2018,5,24,13,30,327.0,417.0,3.9,19.7,713.0,651.5,497.56
2018,5,24,13,45,311.0,410.5,4.05,19.3,686.0,619.24,474.9
2018,5,24,14,0,295.0,404.0,4.2,18.9,659.0,587.49,452.62
2018,5,24,14,15,249.0,397.0,4.3,18.35,607.0,535.4,414.6
2018,5,24,14,30,203.0,390.0,4.4,17.8,555.0,490.02,381.11
2018,5,24,14,45,142.0,359.5,4.45,17.25,472.5,415.15,324.63
2018,5,24,15,0,81.0,329.0,4.5,16.7,390.0,349.47,274.37
2018,5,24,15,15,58.0,292.0,4.5,16.7,334.5,299.53,235.72
2018,5,24,15,30,35.0,255.0,4.5,16.7,279.0,251.92,198.54
2018,5,24,15,45,46.5,249.5,4.5,15.75,279.0,248.57,196.95
2018,5,24,16,0,58.0,244.0,4.5,14.8,279.0,243.88,194.01
2018,5,24,16,15,124.5,228.0,4.4,14.55,294.5,242.63,192.04
2018,5,24,16,30,191.0,212.0,4.3,14.3,310.0,239.24,187.22
2018,5,24,16,45,225.0,186.0,4.2,14.0,290.0,209.14,160.82
2018,5,24,17,0,259.0,160.0,4.1,13.7,270.0,180.66,135.36
2018,5,24,17,15,308.0,134.0,3.95,13.5,248.0,151.14,108.63
2018,5,24,17,30,357.0,108.0,3.8,13.3,226.0,112.19,75.85
2018,5,24,17,45,336.0,93.5,3.7,13.05,189.5,80.61,55.77
2018,5,24,18,0,315.0,79.0,3.6,12.8,153.0,57.57,45.96
2018,5,24,18,15,248.5,64.0,3.45,12.6,113.5,47.74,36.86
2018,5,24,18,30,182.0,49.0,3.3,12.4,74.0,39.83,29.19
2018,5,24,18,45,111.5,33.0,3.15,12.2,46.5,27.3,16.31
2018,5,24,19,0,41.0,17.0,3.0,12.0,19.0,14.4,0.0
2018,5,24,19,15,20.5,8.5,2.9,11.95,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.1,5.0,5.42,0.0
2018,5,25,5,15,1.0,12.5,1.75,11.35,12.5,12.36,0.0
2018,5,25,5,30,0.0,20.0,1.9,11.6,20.0,19.3,10.08
2018,5,25,5,45,0.0,33.5,2.05,11.85,33.5,32.35,21.72
2018,5,25,6,0,0.0,47.0,2.2,12.1,47.0,45.58,33.36
2018,5,25,6,15,16.0,66.5,2.25,12.4,71.5,76.35,59.92
2018,5,25,6,30,32.0,86.0,2.3,12.7,96.0,106.26,85.6
2018,5,25,6,45,16.0,67.5,2.35,13.0,72.5,76.9,60.45
2018,5,25,7,0,0.0,49.0,2.4,13.3,49.0,47.33,34.85
2018,5,25,7,15,5.0,69.0,2.4,13.7,71.5,70.0,54.01
2018,5,25,7,30,10.0,89.0,2.4,14.1,94.0,93.24,73.34
2018,5,25,7,45,6.0,82.0,2.4,14.5,85.0,83.73,64.92
2018,5,25,8,0,2.0,75.0,2.4,14.9,76.0,74.08,56.47
2018,5,25,8,15,8.5,129.0,2.45,15.25,134.5,132.78,104.68
2018,5,25,8,30,15.0,183.0,2.5,15.6,193.0,192.93,152.87
2018,5,25,8,45,13.5,194.0,2.55,15.95,203.5,202.78,159.93
2018,5,25,9,0,12.0,205.0,2.6,16.3,214.0,212.51,166.96
2018,5,25,9,15,15.0,218.0,2.65,16.6,229.5,228.22,178.91
2018,5,25,9,30,18.0,231.0,2.7,16.9,245.0,243.98,190.79
2018,5,25,9,45,19.0,247.0,2.75,17.25,262.5,260.89,203.36
2018,5,25,10,0,20.0,263.0,2.8,17.6,280.0,277.72,215.77
2018,5,25,10,15,61.0,326.0,2.85,17.75,380.0,387.35,300.4
2018,5,25,10,30,102.0,389.0,2.9,17.9,480.0,498.05,382.96
2018,5,25,10,45,64.0,330.5,2.95,18.05,388.0,392.75,302.86
2018,5,25,11,0,26.0,272.0,3.0,18.2,296.0,295.63,228.09
2018,5,25,11,15,17.5,242.0,3.1,18.25,258.5,256.44,197.91
2018,5,25,11,30,9.0,212.0,3.2,18.3,221.0,215.02,165.55
2018,5,25,11,45,20.5,271.0,3.25,18.4,291.0,286.02,220.7
2018,5,25,12,0,32.0,330.0,3.3,18.5,361.0,353.44,271.91
2018,5,25,12,15,24.0,300.0,3.4,18.5,323.0,314.91,242.34
2018,5,25,12,30,16.0,270.0,3.5,18.5,285.0,275.94,212.53
2018,5,25,12,45,57.5,320.0,3.55,18.55,374.0,360.05,278.25
2018,5,25,13,0,99.0,370.0,3.6,18.6,463.0,440.39,339.5
2018,5,25,13,15,57.0,306.5,3.65,18.5,360.0,341.12,263.7
2018,5,25,13,30,15.0,243.0,3.7,18.4,257.0,245.9,189.88
2018,5,25,13,45,11.0,219.0,3.75,18.3,229.0,219.16,169.44
2018,5,25,14,0,7.0,195.0,3.8,18.2,201.0,192.77,148.97
2018,5,25,14,15,10.5,225.5,3.8,18.1,234.0,223.49,173.42
2018,5,25,14,30,14.0,256.0,3.8,18.0,267.0,253.46,197.11
2018,5,25,14,45,51.0,258.0,3.8,17.85,296.5,273.17,213.58
2018,5,25,15,0,88.0,260.0,3.8,17.7,326.0,289.07,226.78
2018,5,25,15,15,200.0,256.5,3.8,17.7,396.0,333.95,262.66
2018,5,25,15,30,312.0,253.0,3.8,17.7,466.0,372.56,292.05
2018,5,25,15,45,388.5,226.0,3.7,17.3,472.5,360.9,281.79
2018,5,25,16,0,465.0,199.0,3.6,16.9,479.0,345.93,267.72
2018,5,25,16,15,556.0,159.5,3.5,16.65,466.5,317.7,241.36
2018,5,25,16,30,647.0,120.0,3.4,16.4,454.0,279.24,205.05
2018,5,25,16,45,653.5,106.5,3.3,16.2,414.0,236.03,166.12
2018,5,25,17,0,660.0,93.0,3.2,16.0,374.0,192.27,127.11
2018,5,25,17,15,622.0,86.5,3.05,15.65,324.0,148.16,91.47
2018,5,25,17,30,584.0,80.0,2.9,15.3,274.0,108.07,62.69
2018,5,25,17,45,433.0,78.0,2.8,15.0,208.5,72.71,46.02
2018,5,25,18,0,282.0,76.0,2.7,14.7,143.0,55.08,43.42
2018,5,25,18,15,271.0,60.5,2.5,14.35,112.5,44.86,34.08
2018,5,25,18,30,260.0,45.0,2.3,14.0,82.0,34.07,24.05
2018,5,25,18,45,184.5,33.0,2.1,13.65,54.0,25.6,15.06
2018,5,25,19,0,109.0,21.0,1.9,13.3,26.0,16.68,0.0
2018,5,25,19,15,54.5,10.5,1.8,13.1,13.0,10.32,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.6,11.75,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.7,11.8,5.0,6.18,0.0
2018,5,26,5,15,2.5,11.5,1.85,12.0,11.5,11.84,0.01
2018,5,26,5,30,0.0,18.0,2.0,12.2,18.0,17.36,8.51
2018,5,26,5,45,0.0,29.5,2.1,12.4,29.5,28.48,18.42
2018,5,26,6,0,0.0,41.0,2.2,12.6,41.0,39.6,28.21
2018,5,26,6,15,0.0,43.5,2.2,12.9,43.5,42.01,30.44
2018,5,26,6,30,0.0,46.0,2.2,13.2,46.0,44.43,32.53
2018,5,26,6,45,0.0,50.5,2.2,13.45,50.5,48.78,36.18
2018,5,26,7,0,0.0,55.0,2.2,13.7,55.0,53.14,39.74
2018,5,26,7,15,0.0,83.0,2.15,14.0,83.0,80.39,62.52
2018,5,26,7,30,0.0,111.0,2.1,14.3,111.0,108.58,85.66
2018,5,26,7,45,0.0,101.5,2.1,14.55,101.5,98.65,77.03
2018,5,26,8,0,0.0,92.0,2.1,14.8,92.0,89.05,68.78
2018,5,26,8,15,0.0,91.5,2.05,15.05,91.5,88.55,68.09
2018,5,26,8,30,0.0,91.0,2.0,15.3,91.0,88.09,67.44
2018,5,26,8,45,0.0,110.5,1.95,15.6,110.5,107.3,82.84
2018,5,26,9,0,0.0,130.0,1.9,15.9,130.0,126.6,98.1
2018,5,26,9,15,0.5,132.5,1.9,16.2,133.0,129.47,100.06
2018,5,26,9,30,1.0,135.0,1.9,16.5,136.0,132.38,102.09
2018,5,26,9,45,0.5,131.5,1.9,16.85,132.0,128.44,98.6
2018,5,26,10,0,0.0,128.0,1.9,17.2,128.0,124.51,95.16
2018,5,26,10,15,4.0,163.5,1.95,17.55,167.0,163.27,125.79
2018,5,26,10,30,8.0,199.0,2.0,17.9,206.0,202.09,155.92
2018,5,26,10,45,9.0,204.0,2.05,18.3,212.0,207.85,159.96
2018,5,26,11,0,10.0,209.0,2.1,18.7,218.0,213.55,164.05
2018,5,26,11,15,10.5,216.0,2.15,19.0,225.5,220.67,169.27
2018,5,26,11,30,11.0,223.0,2.2,19.3,233.0,227.71,174.42
2018,5,26,11,45,11.5,228.5,2.3,19.6,239.5,233.2,178.42
2018,5,26,12,0,12.0,234.0,2.4,19.9,246.0,238.59,182.36
2018,5,26,12,15,15.0,267.0,2.5,20.05,281.5,272.88,208.48
2018,5,26,12,30,18.0,300.0,2.6,20.2,317.0,306.78,234.0
2018,5,26,12,45,120.0,332.0,2.75,20.4,444.5,427.46,327.66
2018,5,26,13,0,222.0,364.0,2.9,20.6,572.0,539.01,411.5
2018,5,26,13,15,553.5,248.5,3.0,20.65,754.5,693.09,531.17
2018,5,26,13,30,885.0,133.0,3.1,20.7,937.0,828.99,629.38
2018,5,26,13,45,879.5,132.0,3.15,20.8,913.0,793.96,604.57
2018,5,26,14,0,874.0,131.0,3.2,20.9,889.0,757.29,579.74
2018,5,26,14,15,865.5,130.0,3.3,20.85,858.5,717.07,552.19
2018,5,26,14,30,857.0,129.0,3.4,20.8,828.0,675.76,522.06
2018,5,26,14,45,845.5,127.5,3.45,20.75,791.5,628.83,487.0
2018,5,26,15,0,834.0,126.0,3.5,20.7,755.0,583.58,452.27
2018,5,26,15,15,820.5,123.5,3.5,20.7,713.5,536.18,414.88
2018,5,26,15,30,807.0,121.0,3.5,20.7,672.0,489.0,376.74
2018,5,26,15,45,786.0,117.5,3.6,20.3,624.0,438.12,335.59
2018,5,26,16,0,765.0,114.0,3.7,19.9,576.0,388.58,294.38
2018,5,26,16,15,740.0,110.5,3.7,19.55,527.0,335.89,249.76
2018,5,26,16,30,715.0,107.0,3.7,19.2,478.0,288.43,208.64
2018,5,26,16,45,683.5,103.5,3.7,18.8,428.5,241.77,168.33
2018,5,26,17,0,652.0,100.0,3.7,18.4,379.0,198.23,131.29
2018,5,26,17,15,609.0,94.5,3.7,17.85,328.5,154.69,96.66
2018,5,26,17,30,566.0,89.0,3.7,17.3,278.0,115.71,69.04
2018,5,26,17,45,506.5,81.0,3.7,16.7,229.0,78.52,48.33
2018,5,26,18,0,447.0,73.0,3.7,16.1,180.0,52.79,41.16
2018,5,26,18,15,361.5,63.0,3.6,15.5,136.0,46.83,35.66
2018,5,26,18,30,276.0,53.0,3.5,14.9,92.0,40.58,29.61
2018,5,26,18,45,175.0,37.5,3.45,14.35,59.0,29.32,18.2
2018,5,26,19,0,74.0,22.0,3.4,13.8,26.0,18.39,0.0
2018,5,26,19,15,37.0,11.0,3.3,13.55,13.0,10.81,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.25,10.95,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.3,11.2,13.0,22.71,0.0
2018,5,27,5,15,143.5,26.5,1.45,11.8,41.0,85.19,35.96
2018,5,27,5,30,244.0,41.0,1.6,12.4,69.0,147.86,109.74
2018,5,27,5,45,338.0,51.5,1.75,13.0,110.5,207.09,162.77
2018,5,27,6,0,432.0,62.0,1.9,13.6,152.0,277.3,223.65
2018,5,27,6,15,498.5,69.0,1.85,14.3,200.0,337.91,275.55
2018,5,27,6,30,565.0,76.0,1.8,15.0,248.0,403.77,329.95
2018,5,27,6,45,613.5,81.0,1.8,15.7,299.0,461.94,376.5
2018,5,27,7,0,662.0,86.0,1.8,16.4,350.0,523.2,423.76
2018,5,27,7,15,647.5,101.0,1.85,17.15,388.5,557.13,448.08
2018,5,27,7,30,633.0,116.0,1.9,17.9,427.0,588.4,469.65
2018,5,27,7,45,701.0,110.0,1.95,18.65,487.5,654.13,517.05
2018,5,27,8,0,769.0,104.0,2.0,19.4,548.0,720.51,561.67
2018,5,27,8,15,792.5,104.5,2.05,19.9,595.5,763.81,589.39
2018,5,27,8,30,816.0,105.0,2.1,20.4,643.0,806.46,616.4
2018,5,27,8,45,835.0,105.5,2.2,20.95,687.5,844.33,640.04
2018,5,27,9,0,854.0,106.0,2.3,21.5,732.0,875.67,659.04
2018,5,27,9,15,865.5,107.0,2.35,22.0,770.0,904.32,675.83
2018,5,27,9,30,877.0,108.0,2.4,22.5,808.0,930.85,691.14
2018,5,27,9,45,885.5,109.0,2.5,23.0,840.5,952.26,703.48
2018,5,27,10,0,894.0,110.0,2.6,23.5,873.0,971.14,714.2
2018,5,27,10,15,900.0,111.5,2.65,23.9,899.5,985.47,721.83
2018,5,27,10,30,906.0,113.0,2.7,24.3,926.0,996.98,727.73
2018,5,27,10,45,910.0,113.5,2.75,24.7,945.0,1002.63,729.94
2018,5,27,11,0,914.0,114.0,2.8,25.1,964.0,1005.34,730.4
2018,5,27,11,15,916.0,114.5,2.85,25.4,976.0,1003.16,728.12
2018,5,27,11,30,918.0,115.0,2.9,25.7,988.0,998.02,724.08
2018,5,27,11,45,919.0,115.0,2.95,25.95,993.0,988.52,717.48
2018,5,27,12,0,920.0,115.0,3.0,26.2,998.0,976.18,709.16
2018,5,27,12,15,919.5,115.0,3.1,26.35,995.5,959.67,698.87
2018,5,27,12,30,919.0,115.0,3.2,26.5,993.0,940.49,686.85
2018,5,27,12,45,917.0,114.0,3.3,26.65,982.5,916.46,671.62
2018,5,27,13,0,915.0,113.0,3.4,26.8,972.0,890.02,654.75
2018,5,27,13,15,911.5,112.5,3.45,26.85,955.0,860.49,635.7
2018,5,27,13,30,908.0,112.0,3.5,26.9,938.0,828.84,615.12
2018,5,27,13,45,903.5,110.5,3.55,26.95,914.0,793.52,591.9
2018,5,27,14,0,899.0,109.0,3.6,27.0,890.0,756.44,567.29
2018,5,27,14,15,892.0,108.0,3.6,26.9,860.0,716.48,540.59
2018,5,27,14,30,885.0,107.0,3.6,26.8,830.0,675.28,511.18
2018,5,27,14,45,876.5,104.5,3.65,26.75,794.0,630.73,478.43
2018,5,27,15,0,868.0,102.0,3.7,26.7,758.0,585.43,444.32
2018,5,27,15,15,856.0,99.5,3.7,26.7,716.5,537.76,407.39
2018,5,27,15,30,844.0,97.0,3.7,26.7,675.0,490.05,369.51
2018,5,27,15,45,829.0,94.5,3.6,26.3,630.0,441.2,330.23
2018,5,27,16,0,814.0,92.0,3.5,25.9,585.0,388.96,287.44
2018,5,27,16,15,791.5,89.5,3.45,25.5,536.0,339.01,245.57
2018,5,27,16,30,769.0,87.0,3.4,25.1,487.0,290.88,204.47
2018,5,27,16,45,745.0,82.5,3.35,24.7,437.5,242.65,163.22
2018,5,27,17,0,721.0,78.0,3.3,24.3,388.0,196.77,124.46
2018,5,27,17,15,684.0,74.0,3.2,23.6,337.5,148.8,86.52
2018,5,27,17,30,647.0,70.0,3.1,22.9,287.0,107.74,57.63
2018,5,27,17,45,594.0,64.0,3.0,22.15,237.5,68.36,36.21
2018,5,27,18,0,541.0,58.0,2.9,21.4,188.0,39.77,28.99
2018,5,27,18,15,462.5,50.5,2.7,20.45,143.5,36.26,25.82
2018,5,27,18,30,384.0,43.0,2.5,19.5,99.0,32.56,22.24
2018,5,27,18,45,266.5,32.0,2.3,18.55,64.0,25.17,14.68
2018,5,27,19,0,149.0,21.0,2.1,17.6,29.0,16.59,0.0
2018,5,27,19,15,74.5,10.5,2.05,17.1,14.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.3,12.75,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.4,13.0,14.0,34.99,0.0
2018,5,28,5,15,218.5,23.5,1.55,13.6,44.5,104.59,47.13
2018,5,28,5,30,346.0,35.0,1.7,14.2,75.0,176.85,130.5
2018,5,28,5,45,434.5,42.5,1.85,14.8,117.5,236.75,184.74
2018,5,28,6,0,523.0,50.0,2.0,15.4,160.0,304.74,244.01
2018,5,28,6,15,581.0,56.0,1.95,16.15,208.5,363.78,294.54
2018,5,28,6,30,639.0,62.0,1.9,16.9,257.0,427.45,346.84
2018,5,28,6,45,679.5,66.0,1.8,17.65,307.5,480.81,388.98
2018,5,28,7,0,720.0,70.0,1.7,18.4,358.0,538.86,432.8
2018,5,28,7,15,749.0,73.5,1.7,19.4,408.5,590.74,470.21
2018,5,28,7,30,778.0,77.0,1.7,20.4,459.0,643.42,505.88
2018,5,28,7,45,799.5,80.0,1.7,21.35,508.5,690.5,535.78
2018,5,28,8,0,821.0,83.0,1.7,22.3,558.0,737.28,564.66
2018,5,28,8,15,837.5,85.5,1.75,23.05,604.5,774.16,586.87
2018,5,28,8,30,854.0,88.0,1.8,23.8,651.0,814.58,611.21
2018,5,28,8,45,866.5,90.0,1.8,24.55,694.0,849.64,631.02
2018,5,28,9,0,879.0,92.0,1.8,25.3,737.0,882.93,649.39
2018,5,28,9,15,886.5,95.0,1.9,26.0,774.5,910.81,665.21
2018,5,28,9,30,894.0,98.0,2.0,26.7,812.0,936.31,679.43
2018,5,28,9,45,899.0,101.0,2.1,27.35,844.0,956.95,690.63
2018,5,28,10,0,904.0,104.0,2.2,28.0,876.0,974.88,700.13
2018,5,28,10,15,910.0,105.5,2.3,28.45,903.0,989.38,708.06
2018,5,28,10,30,916.0,107.0,2.4,28.9,930.0,1001.04,714.27
2018,5,28,10,45,920.5,108.0,2.55,29.35,950.0,1007.8,717.98
2018,5,28,11,0,925.0,109.0,2.7,29.8,970.0,1011.59,719.88
2018,5,28,11,15,928.0,109.0,2.75,30.05,982.5,1009.9,718.09
2018,5,28,11,30,931.0,109.0,2.8,30.3,995.0,1005.23,714.57
2018,5,28,11,45,932.5,109.0,2.85,30.55,1000.5,996.17,708.39
2018,5,28,12,0,934.0,109.0,2.9,30.8,1006.0,984.21,700.49
2018,5,28,12,15,933.0,109.0,2.95,30.9,1003.0,967.1,689.83
2018,5,28,12,30,932.0,109.0,3.0,31.0,1000.0,947.31,677.51
2018,5,28,12,45,929.5,109.5,3.05,31.15,990.5,924.07,662.87
2018,5,28,13,0,927.0,110.0,3.1,31.3,981.0,898.38,646.63
2018,5,28,13,15,923.5,109.0,3.2,31.3,963.5,868.12,628.04
2018,5,28,13,30,920.0,108.0,3.3,31.3,946.0,835.71,607.88
2018,5,28,13,45,915.0,107.0,3.35,31.3,922.0,800.15,585.17
2018,5,28,14,0,910.0,106.0,3.4,31.3,898.0,762.83,561.08
2018,5,28,14,15,903.0,105.0,3.4,31.2,867.5,722.53,534.73
2018,5,28,14,30,896.0,104.0,3.4,31.1,837.0,680.95,505.9
2018,5,28,14,45,887.0,102.0,3.45,31.0,800.5,636.15,473.75
2018,5,28,15,0,878.0,100.0,3.5,30.9,764.0,590.63,440.25
2018,5,28,15,15,866.0,98.0,3.5,30.9,723.0,543.01,404.07
2018,5,28,15,30,854.0,96.0,3.5,30.9,682.0,495.33,366.93
2018,5,28,15,45,838.0,93.5,3.5,30.45,636.0,445.62,327.99
2018,5,28,16,0,822.0,91.0,3.5,30.0,590.0,392.59,285.55
2018,5,28,16,15,802.0,88.0,3.45,29.55,541.5,342.65,244.37
2018,5,28,16,30,782.0,85.0,3.4,29.1,493.0,294.29,203.7
2018,5,28,16,45,755.5,81.0,3.35,28.65,442.5,245.28,162.52
2018,5,28,17,0,729.0,77.0,3.3,28.2,392.0,198.85,123.95
2018,5,28,17,15,693.0,73.0,3.15,27.3,341.5,153.85,88.83
2018,5,28,17,30,657.0,69.0,3.0,26.4,291.0,109.21,57.35
2018,5,28,17,45,606.0,63.5,2.85,25.55,241.5,69.76,35.95
2018,5,28,18,0,555.0,58.0,2.7,24.7,192.0,39.66,28.47
2018,5,28,18,15,478.5,50.5,2.5,23.65,147.0,36.14,25.35
2018,5,28,18,30,402.0,43.0,2.3,22.6,102.0,32.43,21.83
2018,5,28,18,45,284.0,32.0,2.15,21.5,66.0,25.03,14.48
2018,5,28,19,0,166.0,21.0,2.0,20.4,30.0,16.54,0.0
2018,5,28,19,15,83.0,10.5,1.95,19.8,15.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.25,14.0,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.5,14.2,15.0,35.03,0.0
2018,5,29,5,15,211.5,24.5,2.6,14.65,45.0,103.94,49.05
2018,5,29,5,30,336.0,36.0,2.7,15.1,75.0,174.68,129.04
2018,5,29,5,45,424.5,44.5,2.8,15.6,118.0,235.38,183.84
2018,5,29,6,0,513.0,53.0,2.9,16.1,161.0,304.19,243.9
2018,5,29,6,15,571.5,58.5,2.85,16.8,209.0,362.53,294.19
2018,5,29,6,30,630.0,64.0,2.8,17.5,257.0,425.49,346.42
2018,5,29,6,45,670.5,68.5,2.8,18.25,307.5,481.13,391.04
2018,5,29,7,0,711.0,73.0,2.8,19.0,358.0,537.19,434.39
2018,5,29,7,15,740.0,76.5,2.75,19.7,408.5,588.73,472.61
2018,5,29,7,30,769.0,80.0,2.7,20.4,459.0,641.07,509.31
2018,5,29,7,45,791.0,83.5,2.7,21.1,508.5,688.77,540.93
2018,5,29,8,0,813.0,87.0,2.7,21.8,558.0,736.2,571.6
2018,5,29,8,15,829.0,90.0,2.65,22.45,604.5,772.9,593.83
2018,5,29,8,30,845.0,93.0,2.6,23.1,651.0,813.16,618.16
2018,5,29,8,45,858.0,95.0,2.6,23.8,693.5,848.37,638.76
2018,5,29,9,0,871.0,97.0,2.6,24.5,736.0,881.86,657.91
2018,5,29,9,15,882.5,98.0,2.65,25.05,774.5,910.97,674.69
2018,5,29,9,30,894.0,99.0,2.7,25.6,813.0,937.91,689.96
2018,5,29,9,45,903.0,99.0,2.7,26.15,845.5,959.09,700.97
2018,5,29,10,0,912.0,99.0,2.7,26.7,878.0,977.73,710.35
2018,5,29,10,15,917.0,100.0,2.8,27.1,904.0,990.89,717.53
2018,5,29,10,30,922.0,101.0,2.9,27.5,930.0,1001.18,722.98
2018,5,29,10,45,925.5,102.0,2.95,27.9,949.5,1007.08,725.29
2018,5,29,11,0,929.0,103.0,3.0,28.3,969.0,1009.98,725.82
2018,5,29,11,15,931.0,104.0,3.05,28.55,981.5,1008.42,724.05
2018,5,29,11,30,933.0,105.0,3.1,28.8,994.0,1003.86,720.51
2018,5,29,11,45,933.5,105.5,3.15,29.05,999.0,994.4,713.96
2018,5,29,12,0,934.0,106.0,3.2,29.3,1004.0,982.05,705.68
2018,5,29,12,15,932.0,107.0,3.3,29.35,1001.0,965.06,695.4
2018,5,29,12,30,930.0,108.0,3.4,29.4,998.0,945.41,683.42
2018,5,29,12,45,926.0,109.5,3.5,29.5,988.0,921.9,668.77
2018,5,29,13,0,922.0,111.0,3.6,29.6,978.0,896.01,652.51
2018,5,29,13,15,919.0,110.5,3.7,29.4,961.5,866.81,634.72
2018,5,29,13,30,916.0,110.0,3.8,29.2,945.0,835.44,615.32
2018,5,29,13,45,911.5,109.0,3.9,29.05,921.5,800.43,593.12
2018,5,29,14,0,907.0,108.0,4.0,28.9,898.0,763.63,569.45
2018,5,29,14,15,900.5,107.0,4.05,28.55,868.5,723.82,543.66
2018,5,29,14,30,894.0,106.0,4.1,28.2,839.0,682.7,515.26
2018,5,29,14,45,886.0,104.0,4.2,27.85,803.0,638.63,483.57
2018,5,29,15,0,878.0,102.0,4.3,27.5,767.0,593.75,450.4
2018,5,29,15,15,866.0,100.0,4.3,27.5,726.0,546.16,413.49
2018,5,29,15,30,854.0,98.0,4.3,27.5,685.0,498.5,375.64
2018,5,29,15,45,841.0,95.0,4.35,26.35,640.5,449.66,337.58
2018,5,29,16,0,828.0,92.0,4.4,25.2,596.0,397.24,295.53
2018,5,29,16,15,810.5,89.0,4.4,24.35,548.5,347.86,254.19
2018,5,29,16,30,793.0,86.0,4.4,23.5,501.0,299.81,213.01
2018,5,29,16,45,768.0,82.0,4.4,22.6,450.5,250.61,170.82
2018,5,29,17,0,743.0,78.0,4.4,21.7,400.0,203.84,131.02
2018,5,29,17,15,707.0,74.0,4.4,20.65,349.0,158.13,94.28
2018,5,29,17,30,671.0,70.0,4.4,19.6,298.0,112.73,61.19
2018,5,29,17,45,618.5,65.0,4.4,18.55,248.0,72.9,38.79
2018,5,29,18,0,566.0,60.0,4.4,17.5,198.0,41.25,30.8
2018,5,29,18,15,453.0,52.5,4.35,16.7,147.0,37.79,27.61
2018,5,29,18,30,340.0,45.0,4.3,15.9,96.0,34.16,24.04
2018,5,29,18,45,234.0,33.0,4.25,15.1,62.0,25.38,15.35
2018,5,29,19,0,128.0,21.0,4.2,14.3,28.0,16.49,0.0
2018,5,29,19,15,64.0,10.5,4.2,13.95,14.0,10.32,0.0
2018,5,29,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,11.1,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.2,8.0,8.38,0.0
2018,5,30,5,15,1.5,20.0,4.95,11.4,20.0,19.94,6.05
2018,5,30,5,30,1.0,32.0,5.0,11.6,32.0,32.02,20.63
2018,5,30,5,45,4.0,48.0,5.05,11.75,48.5,49.79,36.44
2018,5,30,6,0,7.0,64.0,5.1,11.9,65.0,67.5,52.07
2018,5,30,6,15,5.5,58.0,5.15,12.15,59.0,59.03,45.14
2018,5,30,6,30,4.0,52.0,5.2,12.4,53.0,52.38,39.48
2018,5,30,6,45,2.0,60.0,5.2,12.65,60.5,59.14,45.16
2018,5,30,7,0,0.0,68.0,5.2,12.9,68.0,65.73,50.55
2018,5,30,7,15,6.5,116.5,5.2,13.15,119.5,119.08,95.49
2018,5,30,7,30,13.0,165.0,5.2,13.4,171.0,174.11,140.96
2018,5,30,7,45,31.0,196.5,5.25,13.65,213.5,227.4,184.62
2018,5,30,8,0,49.0,228.0,5.3,13.9,256.0,275.49,223.39
2018,5,30,8,15,63.5,254.5,5.3,14.05,294.5,316.06,255.57
2018,5,30,8,30,78.0,281.0,5.3,14.2,333.0,357.17,287.79
2018,5,30,8,45,90.5,307.0,5.3,14.4,371.0,396.42,318.02
2018,5,30,9,0,103.0,333.0,5.3,14.6,409.0,435.86,348.05
2018,5,30,9,15,124.5,355.0,5.3,14.85,451.5,488.07,387.78
2018,5,30,9,30,146.0,377.0,5.3,15.1,494.0,531.56,420.38
2018,5,30,9,45,199.5,386.5,5.3,15.4,553.0,591.85,466.52
2018,5,30,10,0,253.0,396.0,5.3,15.7,612.0,660.98,518.29
2018,5,30,10,15,213.5,389.5,5.3,16.15,575.5,608.0,476.16
2018,5,30,10,30,174.0,383.0,5.3,16.6,539.0,561.94,439.44
2018,5,30,10,45,139.5,390.0,5.3,17.05,517.0,533.81,416.05
2018,5,30,11,0,105.0,397.0,5.3,17.5,495.0,505.0,392.11
2018,5,30,11,15,224.5,417.0,5.3,17.8,630.0,642.95,497.94
2018,5,30,11,30,344.0,437.0,5.3,18.1,765.0,772.71,594.03
2018,5,30,11,45,583.0,312.5,5.35,18.4,872.0,872.41,672.58
2018,5,30,12,0,822.0,188.0,5.4,18.7,979.0,961.45,737.6
2018,5,30,12,15,737.5,236.5,5.45,18.75,944.5,917.23,706.1
2018,5,30,12,30,653.0,285.0,5.5,18.8,910.0,870.29,671.59
2018,5,30,12,45,615.5,304.5,5.6,18.8,889.0,837.93,647.89
2018,5,30,13,0,578.0,324.0,5.7,18.8,868.0,806.96,624.88
2018,5,30,13,15,693.0,254.5,5.75,18.65,895.0,816.73,636.3
2018,5,30,13,30,808.0,185.0,5.8,18.5,922.0,820.37,641.33
2018,5,30,13,45,842.5,160.0,5.8,18.35,911.0,795.45,624.07
2018,5,30,14,0,877.0,135.0,5.8,18.2,900.0,767.57,604.71
2018,5,30,14,15,870.0,133.5,5.85,17.95,870.0,727.97,576.59
2018,5,30,14,30,863.0,132.0,5.9,17.7,840.0,687.16,545.73
2018,5,30,14,45,853.0,129.5,5.9,17.45,803.5,640.22,509.47
2018,5,30,15,0,843.0,127.0,5.9,17.2,767.0,594.73,473.45
2018,5,30,15,15,826.0,125.0,5.9,17.2,723.5,545.67,433.39
2018,5,30,15,30,809.0,123.0,5.9,17.2,680.0,497.11,392.89
2018,5,30,15,45,785.0,121.0,5.9,16.55,631.5,446.25,350.64
2018,5,30,16,0,761.0,119.0,5.9,15.9,583.0,396.99,308.68
2018,5,30,16,15,747.0,114.5,5.85,15.55,539.0,347.21,264.96
2018,5,30,16,30,733.0,110.0,5.8,15.2,495.0,301.72,224.02
2018,5,30,16,45,698.0,106.5,5.75,14.8,443.0,253.25,181.23
2018,5,30,17,0,663.0,103.0,5.7,14.4,391.0,208.24,142.04
2018,5,30,17,15,595.0,95.5,5.6,13.95,329.5,158.66,102.28
2018,5,30,17,30,527.0,88.0,5.5,13.5,268.0,115.99,71.25
2018,5,30,17,45,463.5,81.5,5.4,13.05,220.5,81.4,50.81
2018,5,30,18,0,400.0,75.0,5.3,12.6,173.0,53.97,42.84
2018,5,30,18,15,326.5,65.5,5.15,12.25,133.5,48.48,37.68
2018,5,30,18,30,253.0,56.0,5.0,11.9,94.0,42.72,32.01
2018,5,30,18,45,157.5,40.5,4.85,11.5,61.5,33.16,22.26
2018,5,30,19,0,62.0,25.0,4.7,11.1,29.0,20.81,0.08
2018,5,30,19,15,31.0,12.5,4.7,11.05,14.5,12.29,0.0
2018,5,30,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.0,11.2,9.0,10.13,0.0
2018,5,31,5,15,39.5,23.0,4.0,11.35,27.5,40.3,18.12
2018,5,31,5,30,74.0,37.0,4.0,11.5,46.0,70.9,51.49
2018,5,31,5,45,110.5,53.5,4.05,11.65,73.5,112.66,88.51
2018,5,31,6,0,147.0,70.0,4.1,11.8,101.0,152.09,123.57
2018,5,31,6,15,188.5,89.5,4.15,12.15,140.5,200.8,166.08
2018,5,31,6,30,230.0,109.0,4.2,12.5,180.0,252.8,210.71
2018,5,31,6,45,187.5,131.0,4.25,12.8,195.5,262.14,218.19
2018,5,31,7,0,145.0,153.0,4.3,13.1,211.0,259.54,215.15
2018,5,31,7,15,130.0,174.0,4.3,13.45,231.5,277.44,228.87
2018,5,31,7,30,115.0,195.0,4.3,13.8,252.0,293.75,240.84
2018,5,31,7,45,76.5,203.0,4.3,14.2,242.5,268.28,218.25
2018,5,31,8,0,38.0,211.0,4.3,14.6,233.0,248.11,199.85
2018,5,31,8,15,70.5,246.0,4.3,15.0,291.0,312.29,251.29
2018,5,31,8,30,103.0,281.0,4.3,15.4,349.0,378.06,302.76
2018,5,31,8,45,141.0,308.5,4.3,15.8,408.5,450.56,358.51
2018,5,31,9,0,179.0,336.0,4.3,16.2,468.0,515.47,407.38
2018,5,31,9,15,160.0,355.0,4.35,16.5,477.5,520.33,408.85
2018,5,31,9,30,141.0,374.0,4.4,16.8,487.0,523.76,409.51
2018,5,31,9,45,164.0,392.0,4.45,17.1,528.5,564.38,439.45
2018,5,31,10,0,187.0,410.0,4.5,17.4,570.0,604.89,468.84
2018,5,31,10,15,253.5,404.5,4.55,17.6,628.5,669.93,517.72
2018,5,31,10,30,320.0,399.0,4.6,17.8,687.0,727.19,560.26
2018,5,31,10,45,443.5,341.5,4.65,17.95,750.0,792.24,610.54
2018,5,31,11,0,567.0,284.0,4.7,18.1,813.0,851.41,656.0
2018,5,31,11,15,614.5,268.5,4.75,18.15,848.5,876.81,674.75
2018,5,31,11,30,662.0,253.0,4.8,18.2,884.0,899.74,691.82
2018,5,31,11,45,612.0,277.0,4.8,18.3,863.0,865.97,665.88
2018,5,31,12,0,562.0,301.0,4.8,18.4,842.0,830.82,639.14
2018,5,31,12,15,581.5,291.5,4.8,18.4,850.0,827.06,637.15
2018,5,31,12,30,601.0,282.0,4.8,18.4,858.0,821.06,633.39
2018,5,31,12,45,711.0,230.0,4.8,18.35,904.5,852.06,658.05
2018,5,31,13,0,821.0,178.0,4.8,18.3,951.0,875.95,675.28
2018,5,31,13,15,852.0,159.5,4.75,18.3,949.0,859.8,663.77
2018,5,31,13,30,883.0,141.0,4.7,18.3,947.0,839.81,649.83
2018,5,31,13,45,879.0,139.0,4.65,18.25,924.0,805.26,625.63
2018,5,31,14,0,875.0,137.0,4.6,18.2,901.0,768.98,600.15
2018,5,31,14,15,868.0,135.0,4.6,18.1,870.5,729.04,571.86
2018,5,31,14,30,861.0,133.0,4.6,18.0,840.0,687.9,540.91
2018,5,31,14,45,851.0,130.5,4.55,17.9,803.5,641.1,504.97
2018,5,31,15,0,841.0,128.0,4.5,17.8,767.0,595.72,469.31
2018,5,31,15,15,827.5,125.5,4.5,17.8,725.5,548.17,431.16
2018,5,31,15,30,814.0,123.0,4.5,17.8,684.0,500.8,392.26
2018,5,31,15,45,797.0,119.5,4.4,17.4,638.5,451.4,351.27
2018,5,31,16,0,780.0,116.0,4.3,17.0,593.0,402.94,310.06
2018,5,31,16,15,757.5,112.0,4.25,16.65,544.0,349.93,264.56
2018,5,31,16,30,735.0,108.0,4.2,16.3,495.0,301.9,222.35
2018,5,31,16,45,705.5,103.5,4.15,16.0,444.5,253.79,180.08
2018,5,31,17,0,676.0,99.0,4.1,15.7,394.0,208.56,140.78
2018,5,31,17,15,636.0,93.0,4.0,15.25,343.0,163.58,103.86
2018,5,31,17,30,596.0,87.0,3.9,14.8,292.0,122.8,73.49
2018,5,31,17,45,540.0,80.0,3.8,14.4,242.5,84.68,50.67
2018,5,31,18,0,484.0,73.0,3.7,14.0,193.0,52.49,41.29
2018,5,31,18,15,402.0,63.5,3.45,13.55,148.0,46.86,36.08
2018,5,31,18,30,320.0,54.0,3.2,13.1,103.0,41.02,30.41
2018,5,31,18,45,213.0,40.5,2.95,12.6,68.0,31.51,20.91
2018,5,31,19,0,106.0,27.0,2.7,12.1,33.0,22.38,2.23
2018,5,31,19,15,53.5,14.0,2.6,11.9,17.0,13.76,0.0
2018,5,31,19,30,1.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,5,31,19,45,0.5,0.5,2.45,11.5,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,29.5,6.5,1.7,10.5,7.5,0.0,0.0
2018,6,1,5,0,59.0,13.0,1.8,10.7,15.0,28.01,0.0
2018,6,1,5,15,167.0,28.0,1.8,11.05,45.5,95.92,50.88
2018,6,1,5,30,275.0,43.0,1.8,11.4,76.0,161.82,121.95
2018,6,1,5,45,367.5,52.5,1.8,11.8,118.0,221.91,175.84
2018,6,1,6,0,460.0,62.0,1.8,12.2,160.0,291.46,236.49
2018,6,1,6,15,522.5,69.0,1.75,12.7,208.5,351.49,288.19
2018,6,1,6,30,585.0,76.0,1.7,13.2,257.0,416.4,342.09
2018,6,1,6,45,630.0,81.0,1.6,13.75,307.5,473.46,387.63
2018,6,1,7,0,675.0,86.0,1.5,14.3,358.0,533.3,433.47
2018,6,1,7,15,708.0,90.0,1.5,15.05,409.0,586.48,472.65
2018,6,1,7,30,741.0,94.0,1.5,15.8,460.0,638.43,509.57
2018,6,1,7,45,766.5,97.0,1.45,16.55,510.0,687.17,541.12
2018,6,1,8,0,792.0,100.0,1.4,17.3,560.0,735.91,571.71
2018,6,1,8,15,811.5,102.5,1.5,18.2,607.5,778.97,598.71
2018,6,1,8,30,831.0,105.0,1.6,19.1,655.0,821.12,624.66
2018,6,1,8,45,846.5,106.5,1.7,20.0,698.5,852.36,642.8
2018,6,1,9,0,862.0,108.0,1.8,20.9,742.0,887.17,663.25
2018,6,1,9,15,876.0,108.0,1.85,21.45,781.5,917.21,680.61
2018,6,1,9,30,890.0,108.0,1.9,22.0,821.0,945.24,696.56
2018,6,1,9,45,902.5,107.0,2.0,22.55,855.0,968.56,709.98
2018,6,1,10,0,915.0,106.0,2.1,23.1,889.0,989.46,721.86
2018,6,1,10,15,921.0,106.5,2.15,23.5,915.5,1003.09,728.94
2018,6,1,10,30,927.0,107.0,2.2,23.9,942.0,1013.87,734.34
2018,6,1,10,45,931.0,108.0,2.25,24.3,962.0,1020.28,737.07
2018,6,1,11,0,935.0,109.0,2.3,24.7,982.0,1023.7,738.04
2018,6,1,11,15,937.5,109.5,2.4,25.05,994.5,1022.13,736.65
2018,6,1,11,30,940.0,110.0,2.5,25.4,1007.0,1017.55,733.46
2018,6,1,11,45,941.0,110.0,2.55,25.7,1012.0,1008.06,726.87
2018,6,1,12,0,942.0,110.0,2.6,26.0,1017.0,995.67,718.56
2018,6,1,12,15,940.5,110.5,2.65,26.25,1014.5,978.62,707.47
2018,6,1,12,30,939.0,111.0,2.7,26.5,1012.0,958.87,694.72
2018,6,1,12,45,936.0,111.0,2.8,26.7,1001.5,934.72,679.68
2018,6,1,13,0,933.0,111.0,2.9,26.9,991.0,908.15,662.98
2018,6,1,13,15,929.5,110.5,2.95,27.0,974.0,878.37,643.99
2018,6,1,13,30,926.0,110.0,3.0,27.1,957.0,846.44,623.47
2018,6,1,13,45,921.5,109.0,3.05,27.15,933.0,811.24,600.73
2018,6,1,14,0,917.0,108.0,3.1,27.2,909.0,774.24,576.58
2018,6,1,14,15,910.5,106.0,3.2,27.15,878.5,733.28,549.89
2018,6,1,14,30,904.0,104.0,3.3,27.1,848.0,691.0,520.86
2018,6,1,14,45,895.0,102.5,3.35,27.1,812.0,646.49,488.36
2018,6,1,15,0,886.0,101.0,3.4,27.1,776.0,601.24,454.53
2018,6,1,15,15,874.5,99.0,3.4,27.1,734.5,553.67,418.02
2018,6,1,15,30,863.0,97.0,3.4,27.1,693.0,505.97,380.49
2018,6,1,15,45,847.5,94.5,3.55,26.65,647.5,456.16,341.3
2018,6,1,16,0,832.0,92.0,3.7,26.2,602.0,402.99,298.41
2018,6,1,16,15,812.5,89.0,3.7,25.7,553.5,352.78,256.55
2018,6,1,16,30,793.0,86.0,3.7,25.2,505.0,304.09,215.06
2018,6,1,16,45,767.0,82.0,3.75,24.75,454.0,254.63,172.83
2018,6,1,17,0,741.0,78.0,3.8,24.3,403.0,207.69,133.04
2018,6,1,17,15,705.5,74.0,3.7,23.5,352.0,162.04,96.38
2018,6,1,17,30,670.0,70.0,3.6,22.7,301.0,116.71,63.11
2018,6,1,17,45,620.5,64.5,3.55,21.9,251.5,76.43,39.6
2018,6,1,18,0,571.0,59.0,3.5,21.1,202.0,41.35,30.42
2018,6,1,18,15,496.5,52.0,3.25,20.1,156.0,36.99,26.55
2018,6,1,18,30,422.0,45.0,3.0,19.1,110.0,33.78,23.45
2018,6,1,18,45,308.5,35.0,2.8,18.1,73.5,27.45,17.13
2018,6,1,19,0,195.0,25.0,2.6,17.1,37.0,19.75,2.41
2018,6,1,19,15,101.5,13.5,2.5,16.5,19.5,13.27,0.0
2018,6,1,19,30,8.0,2.0,2.4,15.9,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,2.25,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,4,45,50.0,7.0,1.15,12.5,8.5,0.0,0.0
2018,6,2,5,0,100.0,14.0,1.2,12.8,17.0,39.64,0.0
2018,6,2,5,15,230.0,25.5,1.35,13.45,48.5,112.31,60.54
2018,6,2,5,30,360.0,37.0,1.5,14.1,80.0,185.13,137.91
2018,6,2,5,45,447.5,44.5,1.7,14.75,123.5,245.68,192.25
2018,6,2,6,0,535.0,52.0,1.9,15.4,167.0,314.11,251.72
2018,6,2,6,15,592.5,57.5,1.8,16.2,215.5,373.01,301.73
2018,6,2,6,30,650.0,63.0,1.7,17.0,264.0,436.44,353.29
2018,6,2,6,45,690.0,67.0,1.6,17.75,315.0,490.01,395.19
2018,6,2,7,0,730.0,71.0,1.5,18.5,366.0,548.22,438.67
2018,6,2,7,15,758.5,75.0,1.45,19.5,417.5,600.76,475.84
2018,6,2,7,30,787.0,79.0,1.4,20.5,469.0,654.04,511.02
2018,6,2,7,45,808.5,82.0,1.35,21.55,518.5,701.45,540.03
2018,6,2,8,0,830.0,85.0,1.3,22.6,568.0,748.54,567.88
2018,6,2,8,15,846.5,87.5,1.4,23.45,615.0,785.67,590.21
2018,6,2,8,30,863.0,90.0,1.5,24.3,662.0,826.36,614.68
2018,6,2,8,45,875.5,92.0,1.6,25.15,705.0,861.67,635.18
2018,6,2,9,0,888.0,94.0,1.7,26.0,748.0,895.21,654.31
2018,6,2,9,15,893.5,98.5,1.8,26.65,785.5,923.13,670.15
2018,6,2,9,30,899.0,103.0,1.9,27.3,823.0,948.56,684.35
2018,6,2,9,45,901.5,107.5,2.05,28.0,854.5,968.54,695.48
2018,6,2,10,0,904.0,112.0,2.2,28.7,886.0,985.72,704.84
2018,6,2,10,15,910.0,113.0,2.25,29.25,912.5,999.73,711.6
2018,6,2,10,30,916.0,114.0,2.3,29.8,939.0,1010.93,716.68
2018,6,2,10,45,920.0,115.0,2.35,30.3,959.0,1017.27,718.97
2018,6,2,11,0,924.0,116.0,2.4,30.8,979.0,1020.65,719.55
