Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,831.5,622.42
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,867.09,643.14
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,900.85,662.43
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,929.77,679.02
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,956.4,694.05
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,978.21,706.08
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,997.35,716.44
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,1011.24,723.35
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,1022.22,728.53
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,1028.77,731.15
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,1032.27,731.99
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,1030.74,730.81
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,1026.16,727.83
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,1017.11,721.88
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,1005.11,714.18
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,988.9,704.67
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,969.95,693.43
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,946.11,678.71
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,919.81,662.4
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,891.05,645.06
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,860.01,626.09
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,824.83,603.91
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,787.78,580.29
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,748.34,554.82
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,707.44,527.95
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,663.23,496.39
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,618.15,463.43
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,570.58,427.38
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,522.74,390.23
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,473.71,352.24
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,425.05,313.34
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,374.57,271.8
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,325.16,230.15
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,272.0,185.25
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,225.17,145.32
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,178.23,106.97
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,134.56,73.77
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,92.12,46.57
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,50.96,27.27
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,34.72,24.51
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,32.67,22.53
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,27.72,17.77
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,22.49,10.37
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,16.22,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.91,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,51.48,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,127.51,75.51
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,201.67,151.84
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,262.96,207.39
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,331.92,267.89
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,390.82,318.87
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,451.82,369.77
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,507.82,414.8
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,565.92,459.72
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,618.53,498.68
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,671.78,535.34
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,714.36,562.81
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,760.96,592.53
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,802.52,618.14
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,842.87,642.43
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,878.76,663.23
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,912.79,682.49
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,940.52,697.7
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,965.72,711.17
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,985.45,721.44
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,1002.35,729.93
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,1016.16,736.77
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,1027.07,741.83
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,1033.49,744.13
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,1036.9,744.64
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,1035.81,742.87
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,1031.69,739.31
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,1023.13,733.45
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,1011.62,725.82
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,994.01,714.89
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,973.73,702.29
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,949.61,687.34
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,923.13,670.77
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,893.76,652.69
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,862.21,633.03
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,827.07,610.95
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,790.16,587.39
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,749.57,561.37
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,707.63,533.56
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,663.56,502.13
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,618.75,469.34
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,571.23,432.85
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,523.53,395.34
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,474.25,357.44
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,421.54,315.65
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,371.62,274.13
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,322.93,232.64
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,273.83,190.47
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,227.01,150.21
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,180.34,111.58
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,133.74,75.45
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,92.11,48.16
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,55.18,31.22
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,38.04,27.75
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,35.31,25.11
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,29.55,19.56
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,23.42,11.41
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,16.71,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.91,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,42.79,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,115.88,68.77
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,184.45,139.72
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,245.06,194.72
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,313.33,255.2
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,372.89,307.52
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,436.94,361.97
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,493.23,408.57
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,551.88,455.55
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,602.37,494.32
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,656.12,533.56
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,704.55,566.93
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,752.86,599.47
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,794.97,626.56
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,831.1,648.88
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,867.26,671.01
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,901.75,691.65
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,932.01,709.55
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,960.13,725.85
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,982.89,737.95
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,1003.14,748.32
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,1017.49,756.34
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,1028.94,762.55
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,1034.95,764.91
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,1037.95,765.44
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,1036.97,764.77
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,1032.93,762.19
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,1023.94,756.09
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,1012.02,748.16
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,994.91,737.42
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,975.12,724.92
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,951.41,709.94
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,925.27,693.55
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,895.85,674.71
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,864.24,654.23
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,828.63,631.21
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,791.28,606.67
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,750.62,579.19
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,708.61,550.08
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,664.77,517.32
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,620.14,483.2
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,572.49,445.56
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,524.64,406.87
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,475.21,366.78
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,426.21,325.94
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,372.22,280.07
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,323.38,237.31
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,274.33,193.99
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,227.39,152.62
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,180.73,113.12
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,137.44,79.0
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,92.0,48.08
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,54.5,30.39
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,37.1,27.21
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,35.22,25.27
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,29.46,19.68
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,23.33,11.66
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,16.71,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.91,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,39.69,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,111.34,65.63
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,179.16,135.37
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,216.41,171.64
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,256.03,208.5
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,258.71,213.42
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,249.29,206.64
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,312.77,259.69
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,371.38,307.6
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,479.12,395.28
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,603.16,492.62
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,668.26,540.44
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,739.86,591.05
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,781.0,618.48
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,816.16,641.36
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,851.5,664.26
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,885.18,685.78
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,913.63,703.34
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,939.77,719.24
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,960.63,731.44
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,978.85,741.86
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,993.64,750.89
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,1005.69,758.16
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,1012.43,761.8
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,1016.29,763.63
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,1015.25,762.88
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,1011.29,760.3
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,1002.98,754.88
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,991.84,747.63
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,976.58,738.34
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,958.7,727.25
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,935.53,712.48
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,910.01,696.0
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,881.23,676.95
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,850.28,656.27
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,816.06,633.2
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,780.0,608.61
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,740.47,581.27
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,699.6,552.12
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,656.61,519.43
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,612.75,485.32
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,565.75,447.44
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,518.65,408.63
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,469.89,368.57
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,417.48,324.57
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,368.58,281.72
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,320.77,238.98
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,271.03,194.93
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,224.74,154.11
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,175.08,112.6
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,134.05,80.79
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,94.37,53.06
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,58.03,34.3
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,40.05,30.13
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,36.98,27.11
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,31.32,21.51
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,24.25,12.67
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,17.69,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.91,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,36.54,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,107.36,62.97
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,173.72,131.04
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,234.72,185.62
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,304.4,246.51
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,363.98,298.07
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,428.22,351.81
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,483.79,396.97
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,541.91,442.62
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,592.41,480.77
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,646.39,519.83
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,694.56,552.02
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,742.69,583.37
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,784.85,610.04
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,820.98,632.04
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,856.69,653.45
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,890.79,673.45
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,919.98,690.47
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,946.97,705.96
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,968.73,717.92
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,987.92,728.23
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,1002.47,736.44
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,1014.21,742.93
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,1021.61,746.84
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,1026.07,748.96
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,1025.09,748.37
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,1021.14,745.96
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,1012.81,740.74
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,1001.61,733.7
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,985.26,724.33
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,966.24,713.13
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,943.34,699.24
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,918.03,683.6
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,888.58,665.42
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,857.0,645.85
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,822.77,624.54
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,786.79,601.6
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,747.59,575.83
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,707.07,548.15
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,663.04,516.13
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,618.28,482.62
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,571.46,445.43
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,524.49,407.28
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,472.29,366.05
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,424.11,326.49
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,375.24,284.55
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,327.69,242.83
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,278.79,199.78
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,232.32,158.86
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,182.03,116.92
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,140.15,84.39
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,99.25,57.22
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,65.22,40.77
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,46.72,35.92
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,42.64,31.98
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,34.87,24.5
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,27.62,15.34
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,19.66,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,4.91,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,13.78,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,48.87,25.98
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,82.19,60.08
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,62.65,46.71
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,38.63,27.26
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,55.7,41.95
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,73.46,57.04
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,115.81,92.68
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,159.21,128.55
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,228.51,185.65
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,303.02,245.49
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,310.35,249.87
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,324.79,259.9
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,421.71,335.77
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,523.43,412.33
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,527.03,411.8
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,537.56,416.82
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,650.48,501.91
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,769.42,587.18
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,857.61,647.73
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,941.14,700.3
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,970.15,715.58
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,992.0,726.62
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,999.06,728.71
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,1003.33,729.26
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,1003.79,728.6
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,1001.39,726.26
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,993.74,720.68
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,983.31,713.45
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,968.3,704.21
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,950.69,693.3
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,928.68,679.15
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,904.24,663.43
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,876.28,645.58
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,846.18,626.24
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,812.43,604.31
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,776.89,581.01
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,737.83,555.38
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,697.45,527.9
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,654.79,496.95
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,611.35,464.69
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,564.51,429.08
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,517.59,392.52
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,465.73,352.07
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,417.91,313.36
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,369.03,272.76
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,321.59,232.42
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,273.27,191.07
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,227.34,151.69
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,178.91,111.78
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,137.25,79.51
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,97.04,52.81
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,61.82,35.84
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,42.13,31.2
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,38.72,27.99
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,32.17,21.78
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,24.2,12.64
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,17.69,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,21.29,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,21.0,7.96
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,10.6,3.06
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,16.39,8.17
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,22.19,13.23
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,25.57,16.18
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,28.95,19.05
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,45.4,32.89
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,61.86,46.52
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,103.58,80.9
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,146.57,115.49
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,290.78,233.12
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,439.65,348.45
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,611.6,480.06
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,791.27,606.58
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,833.52,631.58
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,869.88,653.54
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,898.22,670.54
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,924.34,686.05
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,944.78,697.79
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,962.65,707.89
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,977.67,716.32
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,990.03,723.09
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,997.15,726.69
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,1001.48,728.61
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,985.94,718.01
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,965.43,704.37
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,913.19,667.55
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,861.17,628.04
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,860.4,629.47
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,857.18,628.85
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,829.28,609.52
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,800.9,589.9
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,805.52,597.13
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,805.33,600.57
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,793.14,593.85
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,774.98,582.39
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,734.54,555.54
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,693.48,526.87
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,653.75,498.29
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,611.97,467.44
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,565.18,431.39
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,518.25,394.39
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,466.73,354.04
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,419.22,315.46
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,369.63,274.02
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,321.31,232.72
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,273.29,191.33
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,227.49,151.78
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,181.66,113.61
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,135.86,77.73
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,95.35,50.63
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,59.55,33.32
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,39.01,28.53
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,35.87,25.57
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,30.15,20.1
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,24.06,12.67
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,17.2,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,4.91,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,24.58,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,34.58,16.37
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,38.71,25.53
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,99.1,76.48
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,162.17,130.81
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,122.38,98.81
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,65.06,49.69
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,85.08,66.57
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,105.49,83.47
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,144.61,115.63
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,180.67,144.67
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,216.96,173.47
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,253.84,202.23
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,320.31,254.96
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,381.86,302.62
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,523.91,412.24
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,654.74,508.95
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,757.63,581.14
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,859.3,648.09
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,918.86,684.63
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,976.81,719.67
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,995.85,729.69
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,1012.34,738.46
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,1019.57,741.32
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,1023.82,742.45
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,1022.58,741.22
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,1018.34,738.2
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,1010.65,732.62
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,1000.03,725.26
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,983.86,715.23
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,965.03,703.5
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,941.42,688.28
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,915.5,671.55
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,887.01,653.75
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,856.32,634.33
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,821.98,611.9
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,785.81,588.06
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,746.92,562.67
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,706.63,535.8
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,663.1,504.27
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,618.74,471.37
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,571.66,435.26
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,524.41,398.15
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,475.84,360.19
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,423.73,318.43
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,374.0,277.1
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,325.56,235.84
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,276.27,193.47
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,229.19,152.86
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,183.11,114.41
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,137.11,78.23
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,95.69,50.32
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,58.94,32.36
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,37.68,27.55
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,34.91,24.91
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,29.62,19.81
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,24.01,12.85
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,17.69,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,5.9,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,44.23,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,116.76,66.33
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,188.06,141.39
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,211.23,166.87
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,234.6,190.56
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,158.08,129.35
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,50.23,37.2
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,72.45,55.96
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,95.5,75.07
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,134.64,107.37
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,180.48,144.51
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,238.0,190.71
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,297.08,237.09
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,380.3,302.48
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,458.61,362.43
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,608.56,477.66
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,752.89,583.92
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,829.89,636.3
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,905.24,685.48
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,948.63,712.39
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,997.52,742.91
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,1013.23,751.34
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,1026.14,758.27
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,1034.18,762.08
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,1039.25,764.1
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,1038.36,763.65
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,1034.48,761.35
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,1026.66,756.2
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,1015.91,749.22
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,1000.41,739.73
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,982.15,728.45
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,959.39,714.14
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,934.08,698.12
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,905.05,680.16
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,873.75,660.46
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,839.14,637.79
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,802.63,613.57
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,762.37,586.43
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,720.64,557.94
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,676.5,525.1
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,631.44,490.83
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,583.86,453.45
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,535.98,414.95
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,486.2,374.8
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,436.81,333.84
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,386.04,290.63
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,332.16,244.1
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,282.11,200.12
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,234.17,157.89
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,186.6,117.36
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,142.27,81.94
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,99.98,53.04
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,58.78,31.59
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,36.8,27.03
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,34.86,25.09
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,29.09,19.53
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,22.94,12.21
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,17.2,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,5.9,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,51.02,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,113.03,63.35
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,171.1,128.49
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,183.68,145.12
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,194.2,157.72
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,139.06,113.37
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,67.7,52.1
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,94.38,74.59
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,121.51,97.02
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,172.46,138.99
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,220.32,177.58
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,280.41,225.58
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,351.16,280.68
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,481.57,384.08
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,622.66,491.06
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,764.37,594.94
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,903.03,688.17
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,937.93,707.77
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,971.09,726.84
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,993.15,738.06
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,1012.6,747.59
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,1027.46,754.57
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,1039.38,759.72
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,1046.28,761.4
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,1050.13,761.25
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,1049.46,759.75
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,1045.69,756.42
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,1037.35,750.29
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,1026.0,742.36
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,1009.03,731.76
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,989.32,719.43
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,965.73,704.54
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,939.74,688.05
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,910.18,669.64
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,878.38,649.59
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,844.06,627.52
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,807.78,603.92
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,767.82,577.57
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,726.38,549.93
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,681.9,517.85
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,636.47,484.29
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,588.36,447.49
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,539.99,409.59
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,489.97,370.14
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,440.35,329.87
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,385.3,284.41
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,335.45,241.92
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,285.28,198.77
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,237.36,157.44
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,189.77,117.75
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,145.43,83.0
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,99.23,51.38
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,60.83,32.51
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,38.04,27.67
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,35.75,25.48
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,30.5,20.46
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,24.94,13.67
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,15.18,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,5.9,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
