Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,50.12,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,130.89,67.88
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,211.46,157.27
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,270.89,210.24
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,336.08,265.64
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,387.93,308.95
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,439.87,350.65
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,485.15,385.66
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,530.43,419.39
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,567.63,446.15
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,603.58,471.23
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,632.92,491.04
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,660.17,508.94
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,677.92,519.91
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,696.13,530.54
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,708.95,536.97
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,718.84,541.46
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,722.73,542.26
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,723.52,541.08
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,718.93,536.31
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,711.22,529.59
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,698.24,518.75
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,682.27,505.76
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,661.36,490.17
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,637.76,472.54
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,609.39,450.99
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,578.74,427.53
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,544.78,401.59
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,508.94,373.76
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,468.91,342.61
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,425.1,307.96
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,380.91,272.14
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,336.33,235.22
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,288.73,195.66
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,241.75,156.33
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,194.3,117.56
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,148.95,82.56
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,103.21,52.31
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,57.85,29.74
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,36.73,25.73
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,34.81,23.88
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,27.63,17.23
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,20.02,6.38
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,13.76,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,45.17,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,123.42,57.28
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,203.07,150.59
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,262.82,204.4
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,328.58,260.92
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,381.53,305.89
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,434.62,349.46
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,479.75,384.41
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,524.97,417.89
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,563.11,444.38
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,600.09,468.81
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,629.63,487.87
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,657.09,504.95
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,675.01,514.45
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,693.43,523.53
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,705.69,529.34
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,715.01,533.26
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,719.03,533.01
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,719.94,530.82
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,715.3,527.56
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,707.52,522.29
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,694.79,512.58
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,679.03,500.71
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,658.44,486.47
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,635.08,469.97
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,606.85,449.88
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,576.26,427.5
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,541.73,401.61
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,505.25,373.59
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,465.26,342.16
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,423.99,308.89
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,379.77,272.79
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,331.94,233.12
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,284.69,193.24
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,238.01,153.64
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,190.06,114.1
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,144.12,78.58
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,98.22,48.62
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,56.17,29.83
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,34.03,23.5
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,31.47,21.12
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,25.55,15.49
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,19.31,4.4
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,13.27,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,37.99,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,118.62,47.12
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,203.35,150.83
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,249.84,195.31
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,299.81,239.92
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,248.57,201.95
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,171.7,139.63
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,232.17,189.87
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,289.26,235.79
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,363.59,294.62
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,434.15,348.89
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,477.44,380.35
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,520.75,411.18
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,583.94,456.67
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,644.08,498.51
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,677.52,520.43
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,708.04,539.59
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,712.13,540.11
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,713.14,538.92
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,708.49,534.84
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,700.74,528.3
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,687.78,518.08
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,671.85,505.7
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,650.56,490.0
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,626.6,472.11
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,598.82,450.98
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,568.84,427.8
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,534.45,401.72
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,496.37,372.17
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,456.7,340.51
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,415.88,307.05
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,371.15,270.18
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,326.12,232.13
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,279.45,192.31
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,233.5,152.97
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,186.39,113.83
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,141.52,79.05
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,93.02,47.09
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,51.71,28.87
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,36.0,25.51
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,32.66,22.36
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,26.31,16.16
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,19.62,2.39
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,11.8,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.95,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,22.9,2.86
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,43.54,28.93
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,153.79,120.17
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,269.04,216.48
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,189.18,154.14
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,85.65,67.64
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,113.42,90.97
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,145.07,116.84
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,206.25,167.27
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,275.43,222.88
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,394.52,319.5
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,521.58,418.43
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,600.0,477.35
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,674.94,532.54
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,691.31,542.8
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,707.81,553.1
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,711.71,554.09
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,712.5,553.06
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,708.1,549.35
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,700.56,543.06
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,687.42,532.33
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,671.26,519.31
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,650.42,503.34
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,626.8,485.04
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,598.53,462.68
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,567.89,438.14
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,532.83,410.4
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,495.88,380.49
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,456.22,347.68
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,415.29,313.02
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,370.86,275.06
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,322.93,233.56
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,275.26,191.87
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,228.26,150.7
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,180.63,110.27
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,135.12,74.51
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,90.17,45.57
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,49.4,29.22
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,33.25,23.55
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,30.18,20.56
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,24.66,14.89
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,18.89,0.0
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,10.89,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,52.02,7.49
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,94.95,68.51
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,150.38,117.33
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,205.42,164.88
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,206.4,167.74
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,202.82,165.53
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,255.48,209.24
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,304.08,248.73
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,346.3,282.24
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,389.46,315.83
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,493.45,398.73
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,600.21,481.11
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,522.88,418.39
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,434.84,347.33
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,432.32,344.12
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,422.74,335.09
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,476.09,376.92
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,523.22,413.19
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,551.09,434.97
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,572.26,451.69
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,573.75,452.83
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,573.84,452.86
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,513.73,405.17
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,457.26,360.22
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,444.75,350.8
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,430.01,339.15
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,463.07,364.12
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,480.45,374.67
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,444.11,342.83
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,408.13,310.7
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,341.51,256.43
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,288.97,213.93
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,253.28,180.36
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,212.31,141.85
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,172.51,106.75
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,128.58,71.01
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,85.13,42.78
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,43.95,26.62
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,31.77,22.28
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,29.53,20.0
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,23.97,14.16
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,18.14,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,14.67,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,53.31,0.0
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,93.47,66.7
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,164.4,127.75
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,238.69,190.62
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,310.65,251.15
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,387.96,314.86
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,440.89,357.37
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,498.25,401.9
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,536.93,430.94
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,571.75,456.4
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,599.5,475.74
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,625.19,493.09
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,645.01,505.68
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,662.21,516.12
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,673.56,523.0
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,681.99,527.79
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,684.54,528.26
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,684.03,526.71
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,678.45,522.2
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,669.82,515.2
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,656.38,504.92
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,640.02,492.33
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,619.62,476.54
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,596.54,458.5
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,569.03,436.86
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,539.22,413.05
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,505.55,385.98
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,470.12,356.96
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,427.6,322.08
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,383.02,285.08
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,338.69,247.87
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,295.86,211.41
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,233.21,164.73
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,192.96,138.12
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,158.11,106.94
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,120.71,74.88
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,83.01,45.97
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,39.19,28.33
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,30.28,20.52
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,27.95,18.18
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,22.78,12.62
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,17.39,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,26.07,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,90.82,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,163.38,115.97
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,232.1,178.31
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,309.89,244.17
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,288.27,231.23
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,250.11,202.5
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,341.17,276.65
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,437.28,352.02
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,500.41,399.8
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,565.07,447.57
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,596.29,469.74
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,622.94,488.47
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,643.43,501.9
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,661.39,513.28
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,673.01,520.31
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,681.71,525.02
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,685.73,526.08
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,686.65,525.05
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,681.96,520.19
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,674.17,513.12
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,661.0,502.23
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,644.85,489.14
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,624.69,473.54
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,601.8,455.74
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,574.4,434.34
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,544.7,410.86
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,510.46,383.66
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,474.36,354.47
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,435.11,322.37
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,394.63,288.53
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,351.31,252.02
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,307.5,214.44
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,258.59,172.79
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,213.39,134.23
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,166.15,95.82
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,121.06,62.47
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,77.19,36.9
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,37.58,26.62
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,32.67,22.33
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,31.95,21.36
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,23.52,12.82
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,14.19,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,8.85,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,30.38,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,97.21,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,174.54,121.62
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,237.01,180.79
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,304.91,239.13
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,336.2,267.89
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,362.5,291.19
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,386.08,310.0
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,406.58,325.16
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,441.04,350.28
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,474.66,373.65
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,503.86,393.37
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,531.68,411.5
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,556.46,426.51
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,579.54,439.8
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,603.45,455.65
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,625.38,469.88
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,616.21,460.8
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,604.34,450.23
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,593.88,441.78
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,581.42,431.87
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,590.35,438.55
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,595.21,441.91
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,579.77,430.72
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,562.33,417.94
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,548.42,407.89
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,531.07,394.61
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,490.85,363.93
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,451.86,333.63
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,413.43,303.02
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,374.1,270.94
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,329.43,234.56
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,285.6,198.27
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,239.63,160.09
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,197.51,125.19
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,155.9,90.92
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,113.89,59.33
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,72.97,37.06
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,41.47,29.75
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,36.94,25.75
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,32.24,21.33
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,23.81,12.49
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,17.69,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,12.42,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,74.37,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,146.06,99.83
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,213.06,162.17
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,289.05,226.88
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,338.02,269.65
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,389.25,312.89
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,396.26,319.27
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,396.78,319.49
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,465.24,372.81
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,535.28,425.43
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,548.04,432.93
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,555.36,436.47
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,566.71,442.91
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,575.09,446.97
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,617.38,477.82
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,657.28,506.18
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,660.06,506.8
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,659.91,505.56
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,657.47,502.5
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,653.65,498.33
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,641.99,488.6
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,627.42,476.71
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,609.07,462.4
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,587.8,445.72
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,553.77,419.33
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,517.71,391.15
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,488.78,368.19
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,458.95,343.7
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,412.8,306.75
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,369.36,271.15
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,325.12,234.41
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,281.94,198.0
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,235.62,159.21
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,193.9,124.52
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,151.21,90.67
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,111.82,62.45
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,73.39,40.76
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,44.43,32.61
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,38.62,27.44
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,32.55,21.76
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,22.52,11.18
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,15.73,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.97,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,17.11,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,32.96,18.85
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,95.53,71.4
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,163.17,128.3
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,172.77,138.2
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,179.57,144.68
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,253.87,206.42
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,336.39,273.54
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,379.55,307.67
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,423.43,341.76
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,498.04,400.11
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,570.88,455.74
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,506.53,402.86
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,424.29,336.3
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,435.81,343.87
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,445.51,349.6
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,441.93,345.6
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,437.27,340.87
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,517.02,404.2
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,589.88,460.5
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,608.72,474.42
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,622.24,484.28
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,600.8,467.23
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,576.84,448.19
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,549.14,425.99
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,519.4,401.8
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,485.88,374.46
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,450.71,345.21
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,393.17,298.81
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,345.2,259.89
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,302.03,224.24
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,261.87,190.96
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,214.34,154.2
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,179.28,128.79
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,148.47,103.53
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,117.89,79.92
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,86.75,60.21
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,63.6,49.71
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,50.05,37.62
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,33.64,22.87
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,24.13,11.87
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,13.76,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
